Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,191.84,148.82
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,272.18,222.08
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,339.12,284.58
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,412.37,350.95
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,475.1,406.21
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,542.89,463.7
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,602.95,512.44
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,663.65,559.98
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,717.4,599.23
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,770.46,636.53
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,812.12,664.17
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,856.27,693.2
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,894.81,717.55
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,930.8,739.68
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,959.89,756.58
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,985.84,771.12
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1006.08,781.58
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1022.82,789.6
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1033.11,792.71
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1039.68,793.34
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1040.46,791.32
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1037.45,786.97
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1028.32,778.71
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1015.48,768.2
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,997.89,754.71
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,976.72,739.0
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,950.04,721.08
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,920.12,701.04
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,884.07,677.32
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,845.26,651.57
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,802.9,622.69
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,758.31,592.03
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,708.76,556.2
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,657.71,516.96
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,603.42,474.98
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,548.49,431.32
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,489.91,383.58
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,430.09,333.5
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,369.81,281.97
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,311.32,230.62
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,251.29,177.44
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,194.89,127.96
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,136.44,80.54
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,86.28,45.59
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,39.85,24.26
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,28.96,20.07
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,20.24,10.93
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,13.76,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,53.59,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,128.14,86.72
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,192.85,147.65
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,269.94,216.52
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,335.44,275.92
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,405.31,337.28
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,469.63,391.55
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,536.84,446.02
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,595.68,492.34
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,655.16,537.65
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,708.4,575.14
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,756.66,607.93
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,802.27,639.03
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,846.08,668.47
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,883.04,692.67
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,917.4,714.9
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,947.17,732.99
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,973.84,748.84
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,993.47,760.2
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1009.62,769.26
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1019.7,775.33
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1026.1,779.07
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1026.95,778.08
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1024.06,774.73
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1014.99,768.41
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1002.27,759.76
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,984.08,746.41
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,962.43,730.8
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,935.69,712.8
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,905.81,692.64
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,869.89,668.5
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,831.45,642.42
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,789.09,613.05
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,744.63,581.93
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,694.31,545.3
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,643.1,505.91
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,589.56,464.51
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,534.37,420.72
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,475.02,371.69
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,417.41,322.94
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,359.19,273.23
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,300.96,222.5
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,241.94,171.44
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,188.57,125.87
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,135.38,83.04
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,88.72,50.37
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,46.85,29.98
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,34.75,24.52
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.92,13.71
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.23,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.86,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,54.6,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,126.76,89.59
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,194.15,152.74
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,274.57,226.12
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,342.52,289.52
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,416.71,356.83
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,481.06,413.52
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,548.17,470.63
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,606.77,519.72
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,668.52,569.89
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,721.43,609.47
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,773.36,646.64
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,821.2,679.57
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,867.36,710.56
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,906.46,735.68
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,937.6,754.56
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,967.78,773.97
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,994.95,791.04
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1015.6,802.39
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1032.83,811.31
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1043.63,817.23
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1050.78,820.75
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1052.28,818.98
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1050.06,814.82
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1041.72,808.08
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1029.73,799.0
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1013.3,786.0
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,993.24,770.68
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,966.03,751.49
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,935.62,730.18
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,900.9,704.56
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,863.21,676.91
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,819.84,646.39
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,774.3,614.15
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,725.03,578.25
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,674.1,539.11
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,618.62,496.17
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,561.33,450.57
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,502.17,401.45
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,443.39,351.15
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,382.11,297.84
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,322.63,244.69
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,261.95,189.8
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,202.27,136.43
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,144.75,88.7
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,93.38,51.75
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,45.69,28.37
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,32.34,23.56
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,22.79,13.71
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,12.5,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,58.67,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,136.08,97.9
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,200.44,158.44
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,276.1,227.58
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,341.79,287.88
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,413.36,351.41
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,476.07,405.09
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,541.17,458.76
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,598.05,504.47
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,657.72,550.87
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,711.26,589.85
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,764.18,627.04
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,809.89,658.18
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,853.89,687.65
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,886.79,707.44
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,922.14,728.83
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,951.36,746.95
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,977.54,762.93
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,996.6,774.37
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1012.13,783.48
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1022.8,790.4
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1029.89,795.02
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,984.83,762.27
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,934.42,725.46
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,926.35,720.16
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,915.59,712.65
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,882.42,686.88
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,848.14,660.42
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,825.12,644.45
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,800.0,626.8
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,823.09,648.19
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,833.18,656.95
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,749.12,594.96
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,670.57,534.12
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,590.63,471.83
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,518.89,414.99
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,437.3,350.91
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,365.38,293.8
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,362.41,291.61
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,349.86,279.94
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,277.53,221.51
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,219.22,175.31
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,185.97,148.02
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,154.94,122.54
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,123.55,96.6
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,93.94,72.52
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,69.28,53.44
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,48.11,37.4
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,30.25,19.98
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,41.81,4.86
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,98.83,70.05
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,170.07,131.0
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,261.95,210.72
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,327.05,269.52
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,398.4,332.35
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,467.77,392.28
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,540.85,453.81
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,529.19,441.62
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,495.15,410.47
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,626.39,517.27
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,762.33,620.01
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,807.25,651.0
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,850.37,680.74
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,777.11,622.37
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,666.13,529.74
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,827.37,658.3
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,976.69,764.53
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,871.15,685.32
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,733.97,574.35
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,640.14,502.09
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,544.47,426.53
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,700.34,549.58
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,844.72,659.7
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,660.84,518.05
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,473.73,370.13
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,391.95,307.51
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,307.48,241.43
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,284.21,223.4
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,261.16,205.37
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,489.78,391.55
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,694.85,551.14
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,499.83,397.31
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,321.05,252.86
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,407.91,324.56
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,481.9,384.03
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,362.07,288.99
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,255.28,203.35
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,358.56,287.82
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,424.68,336.02
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,331.2,259.23
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,261.06,203.36
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,218.86,167.13
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,179.42,133.54
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,138.28,99.66
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,100.0,70.06
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,60.4,41.54
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,35.74,25.83
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,25.35,15.63
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.07,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,65.02,19.8
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,147.77,107.04
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,214.26,167.59
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,292.37,237.41
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,358.86,297.86
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,430.96,361.35
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,494.09,415.22
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,561.93,471.03
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,621.06,517.5
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,680.64,562.48
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,734.44,599.94
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,783.26,632.83
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,828.96,663.99
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,872.77,693.34
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,911.04,717.44
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,946.78,739.53
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,975.34,757.8
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1000.7,773.91
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1020.68,785.39
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1037.15,794.58
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1047.19,800.98
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1053.47,805.04
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1053.94,803.85
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1050.61,800.28
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1041.11,793.74
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1027.89,784.86
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,730.61,572.24
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,421.63,328.11
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,468.23,366.08
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,516.22,403.19
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,396.31,311.45
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,282.14,222.25
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,228.2,180.48
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,175.06,138.39
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,363.97,294.3
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,530.24,424.75
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,473.21,378.89
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,419.89,336.49
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,323.34,259.4
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,240.67,193.28
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,251.83,201.59
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,250.45,197.41
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,211.26,164.08
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,173.89,132.37
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,143.81,98.76
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,95.08,53.0
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,48.4,28.63
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,31.78,22.83
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,23.24,14.3
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.03,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,67.74,27.87
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,151.46,111.61
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,219.02,173.71
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,298.31,245.96
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,365.12,308.14
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,437.5,373.81
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,399.08,342.4
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,332.69,284.15
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,505.73,434.42
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,693.0,591.85
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,748.42,634.17
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,798.92,672.56
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,845.94,707.29
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,891.08,740.21
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,789.09,657.44
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,647.83,535.91
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,840.15,696.47
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1022.47,833.3
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1041.85,843.83
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1057.59,852.53
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1067.64,858.72
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1073.87,862.28
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,984.18,793.78
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,878.71,707.58
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,971.73,782.81
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1047.75,837.6
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1029.14,823.38
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1006.94,807.18
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,979.93,787.55
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,949.63,765.54
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,913.4,739.13
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,874.42,710.61
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,831.42,678.68
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,786.09,644.85
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,735.81,606.85
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,684.09,564.97
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,628.88,520.22
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,572.91,473.6
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,511.73,420.64
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,452.49,367.89
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,390.81,312.4
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,330.82,257.1
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,269.46,200.13
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,209.54,145.23
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,151.75,95.54
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,99.86,56.55
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,51.71,31.06
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,34.41,25.73
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,25.48,16.71
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,15.85,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,73.35,36.3
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,165.03,123.84
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,229.55,184.16
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,303.84,252.23
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,369.12,311.11
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,437.77,370.42
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,499.92,421.68
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,563.95,472.13
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,621.78,514.71
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,679.93,554.7
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,731.18,586.6
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,781.19,616.28
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,820.67,639.34
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,862.66,663.74
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,897.16,682.54
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,928.71,699.2
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,956.58,717.72
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,981.41,734.5
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,996.52,745.07
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1007.97,753.42
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1017.21,760.7
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1022.95,765.82
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1020.7,765.42
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1014.9,762.71
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1005.78,757.51
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,993.27,750.19
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,974.68,738.3
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,952.96,724.32
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,889.78,682.63
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,822.12,634.43
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,769.05,596.19
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,717.46,558.29
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,708.17,554.48
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,691.69,544.61
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,669.88,530.09
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,641.39,509.79
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,588.54,468.77
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,534.17,425.67
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,478.06,379.99
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,422.72,333.56
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,364.9,284.32
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,309.41,235.84
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,252.98,185.92
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,200.41,139.63
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,148.2,96.66
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,102.34,63.0
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,58.82,38.3
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.06,29.53
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.03,18.74
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.41,0.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,15.44,5.0
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,31.09,20.75
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,53.23,40.49
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,75.13,59.86
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,99.69,81.2
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,124.95,102.8
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,181.94,151.34
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,238.22,198.47
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,271.37,225.07
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,304.72,251.4
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,284.15,232.63
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,260.87,211.65
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,338.41,274.29
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,418.41,337.26
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,512.06,410.03
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,609.37,483.53
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,552.97,436.82
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,492.66,387.39
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,736.75,581.46
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,961.51,746.89
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,972.57,751.45
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,980.49,755.34
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,878.4,678.44
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,765.74,589.02
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,757.56,583.32
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,748.04,576.18
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,847.0,654.7
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,929.73,715.16
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,857.69,662.78
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,785.82,606.87
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,727.27,563.64
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,670.66,521.26
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,639.32,498.64
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,606.93,474.84
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,567.85,445.56
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,530.23,416.95
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,511.87,403.92
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,483.77,382.15
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,396.97,312.51
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,326.51,256.25
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,300.2,234.13
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,268.13,205.87
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,224.48,169.36
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,184.9,136.7
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,144.03,103.86
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,106.82,75.55
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,72.33,52.12
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,50.36,38.36
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,35.71,24.6
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,18.78,2.95
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,24.05,11.32
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,44.57,31.15
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,75.66,58.0
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,106.19,84.45
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,138.61,112.3
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,172.6,141.08
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,120.77,97.29
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,66.7,50.97
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,115.86,91.95
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,166.25,133.04
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,152.48,120.98
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,138.99,109.36
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,229.91,182.96
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,332.16,263.01
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,244.21,192.76
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,153.32,119.58
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,154.71,120.71
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,156.13,121.69
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,184.77,144.22
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,213.49,166.5
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,215.88,168.19
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,218.24,169.95
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,203.71,158.48
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,189.23,147.08
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,235.34,183.4
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,281.32,219.11
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,409.65,318.19
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,530.92,408.48
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,440.63,340.03
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,352.91,273.18
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,303.65,235.92
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,258.53,201.24
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,144.37,111.56
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,30.96,19.83
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,323.12,261.26
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,584.65,461.1
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,405.31,320.02
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,254.62,200.05
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,361.14,285.9
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,430.94,335.54
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,374.0,286.44
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,318.63,238.04
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,259.6,185.67
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,204.81,136.99
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,150.03,91.78
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,100.62,55.57
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,53.47,30.14
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,32.92,23.66
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,24.95,15.93
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.38,3.17
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,26.9,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,94.34,58.67
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,167.06,126.01
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,231.92,185.05
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,306.53,251.92
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,371.49,310.25
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,441.51,371.07
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,504.1,424.23
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,567.32,476.46
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,625.67,522.54
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,684.45,567.14
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,736.48,604.2
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,787.68,640.0
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,832.87,670.3
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,871.35,695.5
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,906.31,716.9
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,938.41,735.92
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,967.02,751.12
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,992.63,763.75
