Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1009.65,770.05
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1023.13,773.64
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1033.24,779.02
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1039.82,782.18
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1039.99,779.78
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1036.57,775.22
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1027.56,768.6
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1015.05,759.85
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,995.6,745.26
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,972.99,728.79
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,946.63,710.12
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,917.31,689.56
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,834.07,632.99
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,751.47,572.19
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,700.22,535.81
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,649.71,499.18
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,598.16,461.28
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,548.29,424.09
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,536.89,417.28
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,513.66,399.98
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,456.19,354.72
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,400.64,309.97
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,319.16,246.12
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,258.15,199.42
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,218.41,166.9
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,181.78,136.98
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,143.36,106.11
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,107.28,78.05
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,77.36,57.38
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,54.52,42.76
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,37.35,26.7
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,20.56,6.62
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,29.06,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,95.28,61.64
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,164.24,124.63
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,227.45,182.08
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,299.97,247.16
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,363.81,303.96
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,432.66,363.14
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,494.03,413.62
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,557.74,464.04
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,613.3,507.27
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,671.52,551.21
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,722.55,586.84
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,772.75,621.24
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,817.46,650.73
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,860.48,678.56
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,897.73,701.91
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,927.07,719.51
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,954.56,735.76
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,979.13,749.93
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,998.77,760.73
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1015.11,769.37
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1025.09,774.78
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1031.58,778.01
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1032.08,776.45
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1029.05,772.72
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1020.06,766.15
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1007.61,757.46
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,990.67,744.98
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,970.37,730.4
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,943.79,713.06
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,914.24,693.71
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,880.1,671.18
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,843.36,646.75
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,801.44,618.5
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,757.51,588.58
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,709.95,554.95
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,660.55,518.01
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,606.92,477.65
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,552.84,435.72
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,496.43,390.03
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,440.48,343.33
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,381.8,293.56
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,325.03,244.11
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,264.42,190.71
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,209.43,142.22
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,154.35,96.66
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,104.96,60.03
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,58.94,34.43
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,37.17,27.6
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,27.93,18.73
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.02,6.0
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,79.35,53.25
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,146.77,112.85
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,202.99,164.25
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,266.42,221.53
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,328.16,276.61
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,395.07,334.86
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,480.88,406.49
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,574.37,482.01
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,630.34,526.04
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,688.75,570.51
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,740.76,606.44
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,791.86,640.96
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,836.59,670.86
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,879.48,699.02
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,910.28,718.38
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,943.48,739.42
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,971.89,757.74
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,997.3,773.93
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,1015.32,783.86
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1029.92,791.52
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,992.39,764.09
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,938.26,723.7
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,995.76,763.87
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1039.86,791.59
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1030.74,784.15
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1018.11,774.91
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,941.77,720.95
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,858.33,657.24
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,898.45,690.54
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,922.12,706.55
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,840.8,648.55
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,760.75,587.59
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,732.32,568.56
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,699.86,545.83
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,593.77,464.29
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,501.49,392.22
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,514.84,405.83
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,510.41,403.57
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,421.71,332.62
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,350.77,276.02
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,324.12,253.17
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,289.35,221.59
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,241.41,180.43
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,197.4,142.96
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,151.68,105.29
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,109.15,72.55
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,69.2,46.93
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,44.97,34.55
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.53,22.79
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.94,8.7
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.59,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,99.81,68.25
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,190.22,145.59
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,256.34,205.95
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,331.61,273.5
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,397.75,332.17
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,468.54,392.67
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,503.55,421.81
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,534.64,446.61
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,586.01,486.25
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,634.6,522.32
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,687.81,560.36
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,743.22,598.76
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,821.22,652.43
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,896.1,702.1
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,932.33,723.54
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,965.86,743.17
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,993.09,758.3
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1017.16,771.21
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1035.05,780.52
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1049.43,787.6
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1058.2,792.56
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1063.31,795.3
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1063.27,793.35
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1059.53,789.16
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1050.16,782.93
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1037.16,774.49
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1018.23,760.84
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,995.9,745.08
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,968.43,726.89
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,937.85,706.66
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,902.31,683.52
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,864.15,658.48
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,820.96,629.36
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,775.66,598.56
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,726.59,564.9
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,676.17,527.59
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,621.45,485.91
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,564.78,441.68
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,506.74,395.09
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,449.2,347.5
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,389.06,296.96
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,330.73,246.54
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,271.49,194.47
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,213.14,143.44
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,156.96,96.97
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,106.24,59.17
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,59.04,32.63
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,34.96,25.46
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,27.11,17.97
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,18.69,7.66
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,17.17,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,46.96,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,109.2,75.12
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,179.74,137.48
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,244.3,195.24
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,317.89,259.86
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,382.03,315.01
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,450.9,371.82
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,513.85,421.71
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,579.19,471.39
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,633.99,512.15
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,691.09,552.73
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,742.96,587.54
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,793.92,621.08
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,837.53,648.87
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,879.27,675.06
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,908.22,692.22
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,939.26,710.85
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,966.8,727.01
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,991.37,741.17
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,1009.91,751.38
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1025.13,759.54
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1034.47,764.82
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1040.33,768.01
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1040.18,766.03
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1036.5,761.96
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1027.35,755.97
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1014.74,747.9
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,996.8,736.48
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,975.57,723.02
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,948.93,706.04
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,919.32,687.1
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,884.81,663.56
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,847.78,638.29
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,805.55,610.14
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,761.37,580.45
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,713.62,547.57
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,664.11,511.5
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,611.18,472.61
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,557.83,432.19
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,500.71,386.92
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,444.18,340.78
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,385.6,292.16
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,326.52,241.97
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,268.49,191.61
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,213.82,144.18
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,159.06,99.48
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,109.93,63.13
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,63.6,36.54
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,38.45,28.33
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,29.79,20.16
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.17,9.13
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,18.88,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,52.91,2.92
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,114.29,78.17
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,185.07,139.44
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,247.81,194.61
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,318.74,255.46
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,382.05,309.19
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,449.9,364.44
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,509.87,411.58
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,571.67,458.26
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,626.36,496.68
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,683.36,534.51
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,733.64,564.85
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,782.92,593.41
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,826.79,619.13
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,868.88,643.13
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,901.27,659.85
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,936.54,678.24
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,964.2,692.39
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,988.88,704.49
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1007.01,711.01
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1021.81,715.44
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1031.19,719.12
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1037.07,720.85
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1036.44,717.45
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1032.27,712.18
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1023.1,706.71
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1010.47,699.35
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,992.91,688.96
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,972.02,676.67
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,945.33,661.14
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,915.68,643.82
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,881.14,624.35
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,844.1,603.08
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,801.76,577.3
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,757.47,549.99
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,709.88,520.37
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,661.04,487.51
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,607.02,449.05
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,553.14,409.61
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,496.44,367.38
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,440.33,324.14
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,382.33,277.9
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,326.13,231.82
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,266.2,182.4
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,211.82,137.22
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,157.7,94.7
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,108.89,59.69
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,62.52,33.77
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,36.41,25.61
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,28.18,18.15
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.34,8.56
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.46,2.97
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,92.88,64.9
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,167.48,127.11
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,226.01,178.53
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,292.06,235.5
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,339.97,276.88
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,387.8,316.69
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,452.0,367.59
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,520.7,420.05
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,554.67,443.55
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,580.11,459.94
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,634.34,496.92
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,685.47,530.19
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,715.38,547.47
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,739.2,560.36
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,726.92,546.23
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,699.45,522.02
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,787.09,583.16
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,869.45,638.3
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,935.14,681.02
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,994.15,716.21
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,950.94,686.7
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,896.65,646.0
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,882.06,636.0
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,865.33,624.24
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,883.09,636.96
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,897.98,647.45
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,862.18,622.41
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,825.5,597.11
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,791.84,575.19
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,757.27,552.43
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,760.48,556.78
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,758.36,557.07
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,669.94,495.03
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,588.25,437.01
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,566.12,422.58
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,541.0,405.22
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,497.15,374.1
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,453.51,342.56
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,433.67,327.81
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,402.74,302.81
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,359.32,267.31
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,316.26,231.26
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,262.45,187.54
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,214.09,148.38
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,164.99,110.03
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,121.59,78.51
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,80.18,52.73
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.47,40.5
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,40.94,29.1
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.92,13.15
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,10.9,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,25.33,5.63
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,77.16,54.28
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,130.9,100.42
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,187.5,149.24
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,251.5,204.16
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,318.61,261.62
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,394.82,326.0
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,386.87,318.57
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,360.26,294.78
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,467.84,382.85
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,581.59,473.32
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,659.72,531.57
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,737.4,588.21
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,781.28,617.49
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,823.98,645.07
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,867.3,672.84
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,906.26,697.12
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,933.7,714.17
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,958.47,729.37
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,977.84,739.44
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,994.24,747.48
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,1003.66,752.28
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1009.84,755.05
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1009.79,752.75
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1006.44,748.46
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,996.87,741.19
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,984.1,731.97
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,967.12,719.14
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,947.08,704.43
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,920.6,686.46
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,891.47,666.8
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,856.68,643.69
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,819.86,619.15
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,778.8,591.53
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,736.16,562.07
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,638.36,488.93
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,552.37,423.55
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,551.97,425.21
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,537.14,414.22
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,482.8,371.3
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,429.69,328.46
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,373.83,283.02
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,320.31,238.35
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,265.74,192.08
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,215.17,149.24
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,164.18,108.29
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,119.03,74.82
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,76.24,48.66
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.3,37.76
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.62,26.09
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.28,12.58
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.36
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,33.71,22.12
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,55.45,41.32
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,83.26,65.25
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,115.75,92.9
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,146.85,119.0
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,179.5,145.97
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,331.14,271.16
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,498.93,403.55
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,518.08,416.16
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,533.23,426.04
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,580.64,460.74
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,628.37,494.79
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,651.72,508.74
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,663.51,514.4
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,691.88,532.89
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,718.77,550.01
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,673.49,512.38
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,614.03,464.99
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,705.32,532.17
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,789.47,591.98
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,781.77,584.15
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,771.93,575.58
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,774.69,576.39
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,775.97,576.14
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,809.13,601.27
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,844.35,627.3
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,813.39,605.68
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,781.49,583.74
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,767.13,574.58
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,750.79,563.87
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,633.7,477.96
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,525.64,396.94
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,587.57,447.11
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,636.16,485.55
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,579.08,442.74
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,526.07,403.0
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,453.94,349.17
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,389.79,300.75
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,409.3,316.7
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,408.21,313.71
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,341.45,260.31
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,285.99,216.31
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,244.15,181.59
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,203.66,148.27
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,160.82,113.79
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,120.94,83.16
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,84.09,58.31
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,57.07,44.02
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,41.7,30.11
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.73,14.58
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,90.28,69.82
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,134.01,105.49
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,178.37,141.08
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,214.62,169.51
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,251.42,197.96
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,223.63,175.29
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,195.86,152.76
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,326.79,256.21
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.25,354.13
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,417.06,323.45
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,378.02,292.61
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,341.54,263.94
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,298.37,230.11
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,317.16,244.39
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,335.85,258.37
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,353.36,271.45
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,377.43,289.4
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,272.74,209.73
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,176.11,134.87
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,431.46,334.54
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,673.68,511.4
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,549.82,419.16
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,427.46,327.52
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,420.41,323.03
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,413.02,317.79
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,449.0,346.27
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,481.61,371.61
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,432.86,334.88
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,386.59,300.07
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,296.7,231.82
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,212.43,166.43
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,192.57,151.26
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,173.13,136.16
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,190.16,150.01
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,204.7,161.28
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,178.55,140.24
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,153.08,119.73
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,127.55,99.34
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,103.12,79.77
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,79.77,60.98
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,60.71,47.78
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,42.09,30.91
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.15,13.02
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,26.8,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,73.74,37.95
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,131.05,93.51
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,198.2,152.03
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,259.42,206.58
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,328.08,266.54
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,389.73,319.61
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,455.41,374.33
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,514.68,421.76
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,576.13,469.34
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,628.98,509.39
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,683.92,549.14
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,733.13,582.87
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,781.55,615.45
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,823.61,642.51
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,863.84,667.87
