Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,792.67,585.91
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,689.4,509.01
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,782.8,576.11
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,872.2,636.98
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,873.86,636.9
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,873.48,636.33
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,870.28,633.23
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,864.72,628.63
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,801.82,585.85
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,738.72,542.81
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,738.37,544.67
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,732.61,542.26
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,759.19,566.2
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,769.46,575.96
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,723.15,544.92
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,675.21,511.08
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,624.91,474.54
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,574.1,436.65
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,520.61,395.69
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,467.76,354.02
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,412.71,309.93
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,356.54,263.82
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,301.38,217.22
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,249.11,172.54
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,196.35,128.6
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,147.99,90.11
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,101.1,57.29
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,60.14,35.99
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,41.06,30.08
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,34.75,24.23
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,23.87,13.72
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,11.96,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,32.07,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,83.52,50.5
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,143.12,101.43
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,199.71,150.57
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,265.33,206.99
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,324.24,257.35
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,388.19,309.86
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,447.95,357.59
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,510.53,405.64
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,565.75,446.1
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,623.58,486.97
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,675.66,526.17
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,727.5,563.22
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,775.27,595.67
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,817.86,623.95
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,857.71,651.04
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,895.56,676.67
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,929.22,698.4
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,960.6,718.51
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,985.05,734.64
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1006.5,748.87
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,1020.85,757.35
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,1031.91,763.73
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1039.61,768.83
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1043.91,771.81
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,1041.82,770.69
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,1036.33,767.45
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1025.98,761.0
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1012.37,752.47
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,991.9,738.36
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,968.57,722.36
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,942.69,705.31
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,914.07,686.39
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,878.28,662.49
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,840.68,637.22
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,801.3,611.21
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,760.15,583.7
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,712.04,549.77
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,663.95,513.57
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,345.09,272.03
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.22
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,223.59,173.02
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,352.77,267.3
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,300.25,222.14
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,251.33,180.23
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,201.72,139.14
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,156.56,103.13
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,111.5,69.9
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,70.28,45.65
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,48.53,37.0
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.54,28.7
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.69,16.33
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,13.23,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,35.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,88.5,55.76
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,149.92,109.61
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,207.49,161.41
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,273.84,220.89
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,333.55,274.66
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,398.03,331.08
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,457.16,381.33
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,518.98,432.13
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,574.36,476.14
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,628.53,517.93
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,681.71,557.47
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,734.7,594.29
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,780.66,625.17
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,825.17,654.5
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,866.71,680.92
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,906.4,705.6
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,935.47,722.92
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,967.42,742.17
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,993.8,758.85
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,1017.29,773.6
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,1035.66,783.94
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1050.91,792.27
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1059.95,797.59
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1065.61,800.82
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1066.83,800.22
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1064.62,797.5
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1055.55,791.86
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1043.13,784.13
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1025.96,771.85
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1005.58,757.53
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,978.89,740.03
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,949.32,720.61
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,916.11,698.63
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,880.33,674.78
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,839.79,647.43
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,797.24,618.45
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,750.4,586.1
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,702.26,551.05
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,650.88,511.86
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,597.2,470.05
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,541.18,425.43
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,485.96,380.2
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,429.04,332.86
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,373.49,285.33
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,313.86,233.37
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,259.94,185.7
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,205.76,138.89
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,155.89,97.71
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,107.62,62.93
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,66.16,40.72
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,43.52,33.23
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,36.98,27.04
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.4,15.75
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.03,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,12.02,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,31.57,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,79.99,51.46
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,134.87,99.03
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,188.92,146.65
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,251.57,201.67
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,312.11,254.53
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,377.03,309.69
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,435.8,358.54
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,497.53,408.27
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,554.56,452.3
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,613.15,496.18
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,640.35,514.72
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,663.19,529.49
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,667.98,528.15
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,668.0,523.04
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,656.3,509.15
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,645.83,495.92
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,805.08,612.62
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,957.43,709.01
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,981.85,717.72
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1003.35,725.75
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,1019.84,730.03
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,1033.14,732.25
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1040.65,736.05
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1044.83,738.03
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1042.66,736.2
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1037.16,732.57
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1027.38,727.85
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1014.39,721.28
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,995.9,711.17
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,974.44,699.16
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,948.65,684.63
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,920.11,668.27
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,886.4,649.24
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,850.4,628.34
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,810.63,603.82
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,769.04,577.71
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,722.54,547.78
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,674.4,514.5
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,624.36,478.63
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,573.93,441.33
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,519.81,400.06
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,466.74,358.28
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,409.54,311.85
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,356.02,267.05
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,301.3,220.83
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,250.45,177.36
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,199.25,134.27
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,152.41,96.42
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,107.46,64.54
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,69.21,43.71
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,46.37,35.26
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.55,27.98
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,30.48,19.76
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.32,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.08
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,10.43
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,16.77
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,125.46,98.02
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,194.45,152.89
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,226.05,177.43
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,257.89,201.93
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,290.86,226.64
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,323.98,251.07
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,389.93,300.52
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,448.62,343.41
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,454.57,345.97
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,460.23,348.64
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,509.19,384.19
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,557.79,418.6
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,585.78,437.55
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,618.97,460.0
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,590.67,439.8
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,568.21,424.01
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,499.56,375.13
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,432.25,326.42
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,333.45,253.92
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,234.8,179.58
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,264.39,202.7
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,293.56,224.96
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,358.06,274.17
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,418.76,319.42
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,363.98,278.31
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,311.12,238.81
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,351.89,270.95
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,385.21,296.24
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,286.76,221.52
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,195.3,151.24
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,235.2,182.84
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,265.9,205.49
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,239.7,183.97
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,211.42,160.4
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,177.66,133.39
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,145.49,107.91
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,114.23,83.89
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,85.25,63.0
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,62.99,49.57
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,46.13,34.41
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,30.63,19.95
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,12.54,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,31.41,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,80.11,50.91
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,134.43,96.86
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,187.28,142.98
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,250.28,197.94
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,159.6,128.45
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.55
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,99.15,77.8
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,148.32,117.73
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,194.44,154.64
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,241.57,191.59
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,257.55,203.08
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,273.52,214.5
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,256.87,200.7
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,240.03,186.93
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,217.14,168.4
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,194.38,150.06
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,189.96,146.41
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,185.55,142.76
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,201.4,154.64
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,217.24,166.33
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,229.07,175.15
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,240.83,183.88
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,225.84,171.94
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,210.86,160.15
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,241.55,183.47
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,272.06,206.23
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,269.05,203.5
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,265.97,200.92
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,340.54,256.57
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,411.17,307.75
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,399.4,299.13
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,387.68,291.1
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,393.65,296.11
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,398.65,300.3
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,313.32,237.69
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,231.23,176.25
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,229.41,175.93
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,227.39,175.14
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,185.78,143.21
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,144.94,111.52
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,142.22,110.03
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,139.4,108.37
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,136.6,106.5
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,133.5,104.37
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,115.75,90.45
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,98.15,76.44
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,95.14,66.07
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,74.38,47.93
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,50.13,38.41
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,41.63,30.56
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.89,18.59
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,1.16
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,10.52,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,25.59,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,68.55,44.61
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,117.06,85.97
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,170.98,132.59
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,229.23,183.23
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,169.66,137.55
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,85.94,67.67
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,110.9,86.41
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,173.84,136.74
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,111.48,86.05
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,112.16,86.24
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,176.66,137.6
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,181.13,140.61
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,185.6,143.77
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,198.91,154.14
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,212.18,164.42
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,214.0,165.73
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,215.77,167.05
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,267.61,207.21
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,319.21,246.5
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,320.43,247.33
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,321.55,248.33
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,350.04,270.21
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,380.12,293.07
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,363.0,280.34
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,346.04,267.89
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,310.85,241.4
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,276.92,215.67
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,286.11,223.35
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,294.72,230.46
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,198.71,155.47
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.48,79.38
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,140.87,110.07
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,177.21,139.6
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,118.93,92.91
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.67
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,107.36,84.21
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,151.09,120.23
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,131.11,104.33
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,111.78,88.89
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,108.08,79.43
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,84.65,58.79
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,61.85,49.45
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,48.9,37.49
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,33.2,22.65
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.43
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,35.81,22.81
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,58.76,43.09
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,86.72,67.37
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,116.18,92.91
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,146.25,118.55
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,177.47,144.65
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,186.43,151.59
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,193.15,156.22
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,154.02,123.26
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,118.98,93.55
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,169.09,134.38
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,220.07,175.06
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,246.24,195.03
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,272.63,215.01
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,283.6,222.97
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,294.49,230.9
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,287.28,224.33
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,279.98,217.8
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,321.49,249.53
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,370.97,286.7
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,415.04,319.49
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,459.01,351.78
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,414.25,317.61
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,363.12,278.86
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,365.11,280.38
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,366.99,281.62
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,275.97,212.6
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,185.88,143.05
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,259.77,200.71
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,333.23,256.47
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,342.36,263.15
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,351.23,269.91
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,371.3,285.35
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,388.6,298.62
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,338.58,261.58
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,289.88,225.2
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,237.17,184.79
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,185.13,144.25
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,180.62,141.03
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,176.17,137.76
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,138.24,107.68
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.51,77.41
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.82
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,92.11,71.4
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,137.66,109.01
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,119.56,94.62
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,101.74,80.34
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,84.34,65.92
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,67.1,51.38
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,51.4,39.98
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,25.73
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,13.63
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,16.0,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,43.28,4.8
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,92.82,59.44
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,150.79,108.12
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,204.78,155.29
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,266.64,208.86
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,323.3,257.65
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,384.52,308.62
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,260.92,211.55
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,92.32,71.27
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,141.85,111.74
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,192.41,151.74
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,254.32,200.12
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,313.04,244.82
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,280.86,218.3
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,241.49,186.56
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,348.47,268.37
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,452.02,344.02
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,554.1,417.81
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,659.44,491.26
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,531.49,397.53
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,399.53,299.43
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,591.89,441.45
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,785.94,574.19
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,913.99,666.71
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,1025.64,738.17
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,1025.13,736.92
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1021.32,735.0
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,824.16,603.61
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,614.84,449.85
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,798.79,590.46
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,955.56,697.01
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,748.05,553.83
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,543.6,401.58
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,606.16,450.39
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,660.85,491.1
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,720.36,540.01
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,758.53,570.69
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,527.61,402.44
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,329.8,249.5
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,198.8,151.27
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.56
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,202.57,155.93
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,322.55,247.36
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,216.4,166.21
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,115.29,87.8
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,157.87,121.34
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,194.21,148.71
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,166.08,126.46
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,138.82,105.03
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,112.5,84.49
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,87.64,65.49
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,66.79,52.42
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,49.39,37.04
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,33.12,22.2
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.73
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,27.18,16.29
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,43.16,30.54
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,63.44,48.16
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,83.67,65.57
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,106.11,84.41
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,129.26,103.54
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,127.22,101.57
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,124.69,99.05
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,261.98,213.13
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,408.71,330.71
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,552.98,446.79
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,712.89,569.13
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,759.22,599.8
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,804.57,629.97
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,845.67,657.7
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,885.05,683.98
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,829.79,640.94
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,754.58,578.51
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,876.3,672.14
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,991.65,750.59
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,1007.83,758.45
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,1020.85,764.97
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,942.99,710.41
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,847.84,636.58
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,747.67,561.74
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,646.56,484.87
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,773.19,580.12
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,893.39,666.78
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,892.38,666.32
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,888.67,664.89
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,847.19,635.57
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,805.54,606.17
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,831.0,629.86
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,844.36,641.7
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,642.41,492.31
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,462.69,352.21
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,528.65,406.18
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,580.19,446.88
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,583.21,451.25
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,572.37,444.39
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,476.31,369.36
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,399.02,308.82
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,350.14,271.05
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,304.44,235.15
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,265.85,203.56
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,227.66,171.84
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,190.76,142.26
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,160.69,118.8
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,126.3,92.33
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,94.41,69.46
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,68.91,55.05
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,52.24,40.03
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,36.2,25.19
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,20.6,7.08
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,15.92,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,42.43,9.32
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,89.56,59.44
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,144.13,105.92
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,197.21,152.63
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,258.07,205.95
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,292.53,237.77
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,324.95,266.51
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,394.76,324.52
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,470.03,385.57
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,502.23,409.86
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,525.96,426.8
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,532.08,428.82
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,522.47,418.43
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,384.96,308.09
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,230.64,181.49
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,375.99,297.37
