Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,21.81,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,59.18,26.71
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,106.3,68.69
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,162.93,115.05
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,216.42,160.85
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,277.02,212.23
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,333.64,259.38
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,394.99,308.79
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,450.75,353.35
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,508.83,398.39
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,561.77,437.71
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,616.87,477.41
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,666.45,511.69
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,715.76,544.03
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,760.98,573.16
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,801.02,598.33
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,839.98,622.99
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,877.11,646.16
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,907.03,662.99
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,934.31,677.96
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,882.55,642.14
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,807.98,584.86
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,800.76,577.73
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,797.72,572.82
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,918.6,660.64
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1023.33,727.41
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,1022.49,725.68
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1018.49,722.96
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1009.9,717.85
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,998.28,710.92
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,980.82,699.28
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,960.6,685.93
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,935.76,670.69
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,908.37,653.77
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,876.5,633.84
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,842.56,612.42
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,805.24,588.14
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,766.2,562.56
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,721.44,533.07
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,675.92,501.63
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,629.11,468.82
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,581.91,434.9
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,531.11,396.61
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,479.1,356.69
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,427.59,316.84
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,377.39,276.92
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,326.0,234.89
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,277.48,194.62
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,228.08,154.17
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,182.35,117.27
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,139.03,85.06
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,101.0,60.42
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,64.13,41.7
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,48.76,35.82
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,38.92,27.08
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.57,17.43
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,24.46,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,67.64,30.8
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,117.8,76.39
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,179.2,127.33
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,235.44,176.47
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,298.9,231.26
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,359.39,283.12
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,423.91,336.89
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,481.86,384.45
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,541.84,432.12
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,598.52,475.23
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,656.17,517.73
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,704.27,549.69
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,754.66,582.21
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,801.05,611.38
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,846.25,639.17
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,885.63,663.37
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,922.85,685.79
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,956.11,703.9
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,986.82,720.05
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1011.04,731.19
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1032.2,740.16
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1048.67,746.67
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1061.84,751.1
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1069.14,753.4
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1072.99,753.66
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1072.36,750.62
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1068.28,745.65
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1059.29,739.32
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1046.95,731.13
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1028.98,718.22
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1007.93,703.63
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,983.3,688.34
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,955.76,671.33
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,923.24,651.25
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,888.22,629.59
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,849.96,605.81
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,809.58,580.54
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,765.07,552.4
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,719.06,523.03
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,670.2,489.97
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,620.37,454.74
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,567.63,416.97
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,514.77,377.9
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,460.24,336.03
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,406.39,293.41
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,347.6,245.86
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,293.8,201.08
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,239.64,156.4
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,188.48,114.63
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,138.15,76.29
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,89.51,43.95
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,47.09,25.06
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,32.65,22.33
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,27.83,17.93
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,22.68,12.83
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.0,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,22.0,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,59.73,27.2
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,106.72,69.82
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,163.02,116.37
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,216.55,162.7
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,277.17,214.61
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,333.84,262.7
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,395.24,313.13
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,451.89,358.56
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,510.9,404.33
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,564.34,443.73
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,620.09,483.44
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,670.84,518.56
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,721.35,551.7
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,767.35,579.94
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,808.32,604.19
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,847.68,628.26
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,885.19,650.7
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,917.31,668.44
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,947.04,684.42
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,971.84,698.46
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,993.83,710.69
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1009.91,717.77
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1022.9,722.98
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1031.21,726.79
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1036.29,728.73
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1036.1,726.1
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1032.67,721.65
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1024.04,715.61
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1012.3,707.82
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,996.02,696.69
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,976.76,683.86
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,952.77,669.54
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,926.05,653.55
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,895.07,634.86
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,861.79,614.62
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,824.07,590.88
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,784.45,565.78
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,741.39,538.68
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,697.04,510.27
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,650.04,478.01
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,602.29,444.4
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,548.94,405.48
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,497.55,366.87
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,444.76,325.95
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,392.95,284.69
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,339.12,241.29
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,284.83,196.81
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,233.03,154.39
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,184.47,114.97
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,137.23,79.12
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,94.98,51.27
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,54.92,32.23
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,39.56,28.2
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,33.23,22.52
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,26.44,16.0
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,6.86
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,48.98,32.87
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,80.64,59.16
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,120.64,92.61
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,160.78,126.09
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,200.78,158.74
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,250.56,198.75
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,238.01,188.1
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,217.05,170.04
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,239.61,186.68
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,261.92,202.44
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,254.53,195.02
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,240.18,182.5
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,202.45,152.87
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,164.67,123.3
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,272.78,204.8
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,379.18,281.08
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,352.04,259.84
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,317.48,234.06
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,338.09,248.4
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,366.07,267.49
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,312.06,228.17
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,265.7,194.37
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,629.76,461.25
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,969.78,678.04
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,971.65,673.01
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,970.72,670.89
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,860.26,598.56
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,743.78,517.89
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,738.41,515.53
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,731.89,511.27
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,808.26,568.16
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,871.07,613.06
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,771.49,545.57
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,679.57,481.51
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,656.86,468.43
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,632.84,453.61
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,653.47,473.14
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,658.55,480.99
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,577.67,422.33
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,510.07,372.86
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,469.94,344.77
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,429.59,315.68
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,319.03,235.72
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,225.66,167.89
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,155.98,115.92
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.09,61.01
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,16.52
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,9.37
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,2.18
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,3.56
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.54,17.96
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,44.94,31.11
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,63.92,47.1
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,82.85,62.86
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,104.16,80.13
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,125.92,97.45
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,219.64,172.63
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,315.73,248.03
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,451.35,354.14
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,601.18,467.29
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,650.92,501.19
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,700.52,533.87
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,743.05,561.02
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,788.32,589.67
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,827.66,613.56
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,865.26,635.99
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,898.48,655.56
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,929.46,673.54
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,955.2,688.68
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,978.2,702.03
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,995.8,710.91
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1010.39,717.92
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1020.36,723.13
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1027.12,726.43
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1028.6,725.52
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1026.81,722.71
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1019.31,717.5
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1008.62,710.46
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,992.86,700.78
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,974.06,689.28
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,950.46,673.99
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,924.08,657.0
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,893.67,637.86
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,860.79,617.1
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,822.68,592.49
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,782.61,566.52
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,739.07,538.07
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,694.21,508.52
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,647.44,475.87
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,599.84,441.42
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,548.23,403.33
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,496.89,364.5
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,441.17,321.94
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,388.92,280.62
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,335.62,237.58
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,284.89,195.76
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,230.74,151.45
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,182.24,112.02
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,134.86,76.21
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,92.81,48.63
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,53.39,29.96
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,37.64,26.2
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,31.7,20.88
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,25.34,14.83
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.65,0.18
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,21.63,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,60.04,25.63
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,105.86,67.25
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,161.21,112.61
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,213.08,157.17
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,271.9,207.28
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,326.95,254.01
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,386.31,303.0
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,440.71,347.34
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,496.43,391.52
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,549.48,431.67
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,603.43,471.29
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,652.49,505.06
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,701.29,536.96
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,660.57,502.59
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,593.83,447.25
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,458.69,346.47
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,306.77,229.94
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,516.59,387.78
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,727.35,536.0
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,596.62,439.79
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,459.47,338.08
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,281.74,209.38
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.96,75.68
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,206.72,153.36
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,309.1,229.14
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,536.68,396.62
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,755.99,548.84
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,592.33,433.03
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,431.34,316.63
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,423.94,312.17
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,416.46,307.08
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,539.33,398.87
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,653.52,482.1
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,758.31,565.78
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,838.4,625.71
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,547.47,417.85
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,282.04,211.79
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,224.93,169.4
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,168.39,126.35
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,235.65,178.93
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,297.78,227.03
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,335.77,257.02
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,367.92,281.74
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,388.83,297.99
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,386.7,292.58
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,263.6,198.08
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,187.13,143.77
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,164.05,126.02
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,141.46,108.4
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,131.17,89.63
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,94.94,52.58
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,56.19,33.25
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,40.26,29.32
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,33.5,23.07
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,25.99,15.85
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.04,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,20.8,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,55.7,24.61
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,101.94,67.09
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,157.53,113.25
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,211.37,159.89
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,271.74,211.94
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,327.19,259.23
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,386.71,308.44
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,443.17,354.34
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,502.2,400.85
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,555.83,441.87
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,610.35,482.38
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,661.35,519.22
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,710.46,552.96
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,756.39,583.24
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,801.43,612.42
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,841.4,638.9
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,879.72,664.07
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,913.3,684.5
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,944.7,703.33
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,964.98,715.71
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,987.92,729.98
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1005.54,739.57
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1020.22,747.29
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1029.38,752.64
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1035.4,756.07
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1036.75,755.4
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1034.94,752.8
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1027.5,747.85
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1016.99,741.03
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1003.43,732.32
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,986.74,721.64
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,963.39,706.62
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,937.28,689.81
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,907.47,670.51
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,875.09,649.41
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,838.03,626.05
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,798.97,601.09
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,756.56,572.55
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,712.47,542.56
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,665.39,507.94
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,617.42,471.83
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,564.32,431.32
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,512.6,390.67
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,459.14,348.13
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,406.4,304.87
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,352.31,258.92
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,299.4,213.08
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,245.79,167.08
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,195.12,124.12
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,142.2,81.81
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,95.9,49.51
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,52.92,28.66
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,34.96,24.75
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,30.26,20.43
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,25.26,15.45
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.18,0.65
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,24.29,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,67.53,29.07
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,117.44,76.07
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,177.85,126.51
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,233.27,175.13
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,295.79,229.15
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,353.47,277.86
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,414.42,327.24
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,451.01,357.17
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,483.58,382.77
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,535.99,421.41
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,588.78,458.77
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,663.4,511.61
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,740.27,562.24
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,785.6,590.35
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,829.48,617.33
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,869.22,641.88
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,906.99,664.93
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,939.71,683.79
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,969.96,700.97
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,995.23,715.67
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1017.57,728.57
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1034.32,736.56
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1047.89,742.68
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1056.74,747.43
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1062.23,750.27
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1062.32,748.45
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1059.04,744.75
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1050.43,739.39
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1038.56,732.19
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1022.08,722.24
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1002.53,710.49
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,978.55,695.38
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,951.7,678.54
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,919.62,657.71
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,885.2,635.38
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,847.01,612.46
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,806.79,587.99
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,762.67,559.99
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,717.37,530.85
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,669.28,497.17
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,620.37,461.92
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,566.42,422.25
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,514.41,382.85
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,432.15,321.13
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,366.2,271.21
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,318.26,233.29
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,272.71,196.52
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,229.41,161.56
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,189.09,129.29
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,147.06,96.69
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,107.79,68.65
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,71.79,47.89
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,51.66,39.0
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.72,29.22
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.2,18.59
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.64,2.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,22.33,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,61.58,25.96
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,109.5,70.89
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,167.32,118.82
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,221.45,165.87
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,282.77,218.54
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,339.88,266.67
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,401.47,316.69
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,457.78,361.04
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,515.37,404.71
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,570.77,445.37
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,627.16,485.36
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,677.68,518.8
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,727.87,550.05
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,770.71,575.37
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,815.95,601.66
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,855.2,624.46
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,892.53,645.58
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,925.9,662.44
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,957.05,677.49
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,982.2,687.55
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1004.46,695.47
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1021.71,701.14
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1035.79,704.88
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1044.62,706.92
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1050.14,707.16
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1049.81,703.97
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.14,699.11
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1038.67,693.67
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1027.96,686.61
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1011.16,677.24
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,991.31,666.24
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,968.02,652.38
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,941.87,637.03
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,909.95,617.82
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,875.65,597.2
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,838.58,576.0
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,799.43,553.34
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,755.47,527.41
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,710.15,500.29
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,662.08,470.99
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,613.2,439.59
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,561.58,404.27
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,507.59,366.12
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,453.5,326.49
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,400.33,286.03
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,329.59,233.54
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,275.88,193.86
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,230.78,158.39
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,188.47,125.16
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,145.35,92.55
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,105.58,64.92
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,67.08,41.68
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,41.03,29.33
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,34.77,23.71
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.57,16.92
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.83,1.72
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.35,6.03
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,42.84,28.05
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,67.17,48.48
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,94.3,71.28
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,122.75,95.0
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,151.81,118.89
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,181.87,143.11
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,256.74,202.96
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,341.37,269.28
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,349.52,273.56
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,358.18,277.84
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,480.7,372.69
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,620.32,476.28
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,608.99,461.65
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,580.05,435.24
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,556.82,416.18
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,535.66,398.25
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,528.28,390.64
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,511.09,376.16
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,620.17,454.98
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,731.84,532.76
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,719.47,520.93
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,697.94,503.91
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,775.67,559.64
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,851.43,612.63
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,799.51,574.62
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,751.24,539.33
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,704.68,507.02
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,663.18,477.73
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,753.94,543.0
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,837.82,601.39
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,875.84,632.76
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,899.51,649.39
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,869.41,629.38
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,837.19,608.31
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,736.5,538.36
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,645.94,470.73
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,594.83,435.3
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,546.3,401.02
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,439.42,323.85
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,342.8,252.88
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,287.73,212.95
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,237.67,176.16
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,215.21,160.1
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,193.18,144.14
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,200.48,149.99
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,206.72,154.52
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,180.71,134.74
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,155.29,115.32
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,130.37,96.28
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,106.26,77.96
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,83.64,61.24
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,64.45,48.92
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,48.51,35.06
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,32.97,21.2
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.9,3.49
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
