Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,19.13,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,51.29,19.96
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,96.14,61.12
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,151.28,105.79
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,193.69,143.11
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,240.0,183.05
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,295.46,228.57
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,354.96,276.1
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,422.1,328.8
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,495.77,384.96
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,549.43,425.05
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,605.8,466.09
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,655.95,499.99
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,705.93,531.49
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,751.56,559.5
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,792.39,583.71
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,784.58,573.98
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,754.09,546.0
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,781.44,560.29
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,806.42,572.01
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,836.21,589.14
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,864.18,604.84
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,892.3,620.37
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,918.72,634.68
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,927.82,643.87
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,934.62,651.31
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,921.08,644.89
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,905.37,636.71
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,949.6,671.82
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,980.38,691.58
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,885.26,628.41
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,783.28,554.91
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,806.89,572.3
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,824.86,584.87
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,754.5,537.01
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,688.61,492.11
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,637.77,457.85
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,588.9,424.41
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,569.68,412.25
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,548.58,398.39
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,516.24,376.28
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,483.22,353.4
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,446.21,326.74
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,409.17,299.66
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,367.36,269.8
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,326.83,240.24
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,287.65,210.56
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,249.35,181.04
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,222.54,157.44
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,183.64,123.42
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,143.98,93.39
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,107.81,68.26
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,71.48,45.81
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,46.88,33.97
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.65,26.72
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.98,18.73
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.02,2.6
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,14.2,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,34.68,12.36
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,72.28,46.98
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,114.18,81.34
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,158.52,118.13
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,208.44,159.5
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,262.0,203.33
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,318.22,248.71
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,361.17,282.8
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,403.53,315.36
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,436.84,339.82
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,460.69,356.56
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,465.95,357.81
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,457.73,348.86
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,514.28,389.42
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,565.48,425.29
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,605.25,452.8
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,645.03,480.04
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,619.23,457.85
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,581.01,427.32
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,559.04,410.26
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,527.48,386.43
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,585.36,426.73
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,635.63,460.86
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,684.62,495.07
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,739.46,532.67
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,721.26,518.09
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,708.33,507.45
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,717.21,513.51
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,724.89,518.66
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,724.92,518.69
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,719.8,515.43
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,602.28,433.43
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,489.55,353.3
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,571.99,413.92
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,646.7,466.95
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,621.36,450.69
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,594.75,433.91
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,585.62,428.36
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,573.53,420.45
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,570.85,420.37
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,558.97,412.91
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,519.44,384.13
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,476.77,352.37
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,428.48,315.78
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,381.68,279.49
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,312.26,227.03
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,259.43,187.97
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,220.46,157.28
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,182.21,127.0
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,146.83,100.81
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,115.46,79.09
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,84.12,59.01
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,62.86,47.55
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,50.32,36.58
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.87,21.99
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.64,4.18
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.41
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,33.58,20.85
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,53.0,37.34
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,76.88,57.09
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,104.44,79.83
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,132.3,102.61
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,161.33,126.06
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,265.69,209.5
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,376.26,295.95
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,457.41,358.02
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,545.2,423.7
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,603.02,465.82
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,663.02,508.76
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,658.23,500.32
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,645.88,486.56
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,673.73,504.22
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,699.38,519.76
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,662.53,489.21
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,618.66,454.14
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,673.19,491.68
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,720.42,523.11
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,737.77,532.31
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,753.95,540.88
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,737.56,527.98
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,713.29,510.3
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,796.27,567.66
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,875.58,620.25
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,877.25,620.47
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,877.0,620.32
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,859.83,608.23
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,841.2,595.4
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,866.25,617.54
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,882.06,630.29
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,786.91,564.32
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,697.36,499.18
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,661.09,475.3
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,625.32,451.09
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,658.88,480.12
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,674.0,494.99
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,579.31,425.61
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,502.68,368.77
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,468.95,345.42
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,433.55,319.91
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,399.55,294.4
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,363.2,266.01
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,329.74,237.65
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,284.17,197.85
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,233.64,156.44
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,186.36,117.97
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,140.04,81.86
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,97.49,52.44
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,58.58,32.85
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,39.97,28.19
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,33.22,22.22
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,25.98,15.52
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.66,3.72
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,17.72,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,47.27,16.2
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,90.73,57.58
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,141.71,99.21
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,192.04,142.07
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,251.67,192.73
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,186.79,145.8
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,93.92,71.5
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,107.19,81.99
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,120.47,92.19
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,125.17,95.4
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,129.92,98.63
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,122.73,92.62
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,115.67,86.77
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,112.66,83.98
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.68,81.25
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,137.52,102.59
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,165.55,123.72
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,190.21,142.03
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,214.98,160.19
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,170.14,125.92
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,125.49,91.66
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,239.92,178.01
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,355.48,261.87
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,438.48,321.08
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,514.4,374.13
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,678.3,491.47
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,827.6,593.65
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,677.26,487.83
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,519.97,375.72
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,525.02,380.14
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,529.53,383.33
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,553.01,400.44
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,576.8,417.52
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,619.28,449.0
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,657.58,477.04
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,713.66,521.76
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,753.0,553.99
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,713.25,526.9
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,672.04,498.83
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,626.38,467.7
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,580.57,435.58
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,480.0,360.32
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,399.36,299.39
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,400.86,301.03
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,386.68,288.15
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,336.82,247.68
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,289.54,208.83
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,241.85,170.04
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,197.86,134.59
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,154.14,100.83
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,115.18,73.51
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,78.98,52.74
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,62.22,47.46
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.91,35.74
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,35.13,23.25
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.5,6.1
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,16.34,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,40.84,13.24
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,87.36,56.47
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,140.02,99.22
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,190.22,141.54
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,247.99,190.03
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,306.23,238.41
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,368.91,289.15
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,424.94,333.41
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,483.82,378.37
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,539.37,419.51
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,596.85,460.75
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,647.2,495.18
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,695.81,526.69
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,743.37,556.36
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,790.42,585.07
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,830.63,608.71
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,869.22,630.97
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,900.82,648.44
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,929.96,664.22
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,956.17,679.39
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,974.05,689.38
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,922.38,654.79
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,850.78,601.91
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,835.31,591.09
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,812.72,575.27
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,842.01,595.34
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,873.8,616.3
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,860.67,607.37
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,845.93,597.89
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,820.08,579.97
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,791.1,560.19
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,809.8,573.77
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,823.0,583.35
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,804.53,572.24
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,783.67,559.77
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,736.5,529.03
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,689.62,498.23
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,705.22,514.11
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,706.5,518.97
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,658.49,486.35
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,610.45,453.1
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,560.23,416.43
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,509.79,378.53
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,456.85,338.19
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,404.79,297.25
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,351.25,253.64
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,296.63,208.36
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,244.2,164.8
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,194.92,124.12
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,146.31,86.03
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,102.3,55.55
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,61.63,34.91
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,41.76,30.11
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,35.07,24.16
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,27.91,17.44
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.49,4.47
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,17.74,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,47.26,14.64
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,91.64,58.49
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,143.66,101.27
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,195.22,145.16
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,253.36,194.47
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,308.08,240.28
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,367.31,288.33
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,316.36,249.16
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,238.78,186.26
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,404.68,317.58
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,584.73,453.35
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,634.25,487.05
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,683.84,520.11
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,725.34,546.21
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,767.53,572.37
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,806.53,596.41
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,844.0,619.05
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,875.42,636.1
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,904.56,651.39
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,930.12,664.12
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,953.16,675.06
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,969.57,681.72
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,983.14,686.58
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,992.23,690.77
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,998.33,693.25
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,998.89,691.07
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,996.42,687.21
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,989.44,682.16
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,979.51,675.47
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,962.01,665.08
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,941.95,653.26
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,918.74,638.82
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,893.12,622.96
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,750.43,529.18
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,617.36,435.42
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,553.0,392.71
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,491.75,350.85
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,508.72,364.55
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,521.03,374.2
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,370.57,269.63
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,232.81,170.38
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,285.53,210.38
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,333.98,245.57
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,296.65,218.77
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,260.92,193.24
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,180.64,133.99
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,105.58,77.62
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,93.2,68.51
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,80.86,59.16
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.02,50.03
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,23.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,14.29
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,5.42
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.02
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,11.73
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,19.95
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,101.59,76.99
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,142.04,108.72
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,194.03,149.18
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,247.24,189.72
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,160.14,121.69
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.97
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,150.96,114.02
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,228.76,173.22
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,205.02,154.32
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,181.38,135.88
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,344.16,257.95
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,505.57,372.03
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,380.23,280.85
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,250.83,185.59
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,255.23,189.11
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,259.57,192.14
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,434.33,319.03
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,609.78,438.56
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,531.42,382.83
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,459.56,332.46
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,516.2,373.05
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,571.16,411.01
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,573.89,412.6
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,572.59,411.91
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,623.83,448.2
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,670.22,479.9
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,565.65,407.98
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,468.46,340.31
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,482.14,351.95
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,492.39,360.2
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,556.03,410.28
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,594.12,439.3
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,529.6,390.99
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,474.92,350.02
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,411.07,302.61
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,356.09,261.49
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,316.1,230.14
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,274.15,196.22
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,238.11,163.7
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,190.34,120.51
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,142.81,83.4
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,99.53,53.42
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,59.21,32.87
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,39.04,27.8
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,33.19,22.52
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,26.92,16.55
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.07,4.22
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,17.03,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,45.84,11.34
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,90.69,56.46
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,144.7,100.53
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,196.02,144.09
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,254.72,193.67
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,310.47,240.14
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,371.12,289.13
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,426.0,332.79
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,483.45,377.01
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,536.83,417.18
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,591.28,457.04
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,639.81,490.24
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,689.67,522.0
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,713.92,534.85
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,728.67,540.04
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,791.11,579.81
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,854.3,616.96
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,843.32,604.85
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,815.63,578.81
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,892.77,629.67
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,961.87,668.48
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,925.28,642.13
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,868.63,598.59
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,827.92,571.57
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,790.62,546.06
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,859.89,591.74
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,932.12,636.76
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,895.28,612.34
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,857.14,588.37
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,841.32,579.98
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,824.05,570.34
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,832.46,576.14
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,837.82,579.68
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,712.64,496.88
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,595.97,418.37
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,435.99,310.94
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,282.24,203.05
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,329.63,237.8
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,374.76,268.96
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,225.31,163.49
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.28
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,171.81,126.43
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,258.9,190.1
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,279.72,205.14
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,291.61,213.49
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,269.09,196.72
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,243.96,177.43
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,210.01,152.18
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,177.55,127.83
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,145.34,103.87
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,115.25,82.0
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,87.61,63.09
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,66.33,50.68
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,49.97,36.46
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,34.66,22.78
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.76,5.69
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,13.39,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,32.84,6.39
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,74.46,47.42
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,125.69,89.19
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,173.88,129.57
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,229.19,175.86
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,163.84,127.67
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,74.73,56.08
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,78.0,58.59
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.33,60.96
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,165.72,128.42
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,251.64,194.72
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,276.39,212.19
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,301.1,229.49
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,265.96,201.5
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,224.49,168.93
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,238.42,179.09
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,252.42,188.99
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,264.04,196.7
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,275.63,204.33
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,289.68,214.01
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,303.69,223.55
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,312.12,228.58
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,320.52,233.55
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,542.23,390.89
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,757.77,529.9
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,762.1,526.66
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,764.91,525.35
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,653.1,451.79
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,543.06,378.47
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,473.07,333.01
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,404.22,286.77
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,414.21,294.75
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,423.74,301.74
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,268.21,193.84
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.35,81.82
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,202.72,148.53
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,289.72,211.54
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,414.12,301.99
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,527.96,381.15
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,511.27,369.26
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,492.31,356.69
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,275.74,203.58
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,54.09
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,199.68,149.24
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,309.56,228.97
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,310.4,225.61
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,290.28,204.42
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,242.21,166.24
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,197.49,131.0
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,153.35,98.06
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,115.11,72.25
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,78.22,51.33
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.11,42.92
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,48.17,34.97
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,35.13,23.16
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.5,6.06
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,15.25,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,40.2,6.97
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,83.55,51.84
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,134.16,92.98
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,183.73,135.04
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,242.49,184.88
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,215.97,168.45
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,166.71,130.27
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,308.86,244.37
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,468.01,368.23
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,412.39,322.63
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,323.18,250.06
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,405.62,313.32
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,501.95,384.36
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,512.95,389.25
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,512.72,386.43
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,575.23,430.05
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,632.18,468.56
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,687.13,505.71
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,750.99,547.86
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,855.08,621.59
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,952.72,682.66
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,972.76,691.74
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,990.12,699.85
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,1000.71,705.16
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,1008.25,708.7
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,1011.21,708.7
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,1011.08,706.93
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,1005.33,702.68
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,996.53,696.71
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,982.31,686.72
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,965.19,675.1
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,942.42,660.86
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,916.99,645.04
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,888.8,627.51
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,858.04,608.34
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,741.55,530.74
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,637.11,455.27
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,677.97,489.94
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,699.31,509.01
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,653.04,476.48
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,604.35,442.1
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,553.86,405.6
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,503.29,368.06
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,399.6,291.71
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,324.78,237.24
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,287.37,209.34
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,250.43,181.08
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,196.44,142.35
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,152.45,111.95
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,128.22,93.87
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,104.93,76.45
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,75.12,49.9
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,39.05,27.27
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,33.21,22.1
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,26.95,16.22
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.67,3.68
