Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.86,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,15.5,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,41.4,5.47
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,85.25,52.62
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,135.97,94.31
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,187.33,137.79
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,245.28,186.77
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,298.91,231.64
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,356.98,278.68
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,411.69,322.39
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,469.18,366.88
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,521.63,405.6
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,575.18,443.86
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,625.11,478.25
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,675.22,511.21
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,717.74,537.26
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,761.23,563.35
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,801.36,587.29
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,840.0,609.68
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,867.25,623.49
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,891.31,635.08
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,916.86,647.33
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,940.01,657.51
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,957.68,664.73
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,972.59,670.05
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,894.4,616.51
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,802.31,550.67
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,790.4,540.62
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,777.03,528.76
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,881.27,599.73
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,972.7,654.59
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,846.59,573.93
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,719.13,488.49
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,812.54,557.42
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,889.34,609.15
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,860.66,593.03
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,829.88,576.91
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,702.14,493.33
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,587.74,414.34
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,495.32,353.15
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,409.97,294.6
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,509.73,370.58
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,583.55,423.49
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,535.37,388.48
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,487.6,354.01
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,414.53,300.79
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,357.03,258.86
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,312.29,224.71
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,270.13,191.6
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,231.32,161.93
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,191.94,131.85
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,152.9,102.6
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,117.1,77.39
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,83.55,57.01
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,61.45,46.36
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,47.77,34.46
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.59,21.78
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,20.44,5.76
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.91,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.9,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,11.58,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,29.92,17.66
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,48.55,33.78
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,71.54,52.78
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,98.09,74.58
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,124.35,95.91
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,151.59,117.66
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,132.6,102.26
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,109.42,83.22
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,95.63,71.79
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,82.23,60.72
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,111.31,83.56
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,140.59,106.16
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,144.44,108.54
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,148.31,110.99
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,125.46,93.09
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,102.83,75.39
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,146.36,108.79
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,190.26,141.66
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,171.11,126.79
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,151.98,112.1
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,143.66,105.45
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,135.33,98.79
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,155.51,114.08
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,175.69,129.19
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,190.89,140.16
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,206.01,151.0
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,201.89,147.82
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,197.73,144.7
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,259.48,189.92
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,320.88,233.7
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,322.94,234.79
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,324.88,236.15
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,245.03,178.84
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,165.86,120.96
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,249.82,183.45
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,331.92,242.37
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,389.9,284.21
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,442.36,321.47
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,392.77,287.21
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,344.41,253.87
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,283.95,210.63
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,228.49,170.24
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,185.05,138.56
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,142.58,106.84
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,102.59,76.13
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,61.87,44.16
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,54.6,38.62
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,47.33,32.97
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,40.07,27.22
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,32.82,21.38
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,26.05,15.84
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,19.29,10.97
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,13.5,5.86
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.71,0.72
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.85,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.98,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.93,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,11.57,3.84
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,17.84,9.19
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,24.12,14.51
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,30.4,19.74
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,36.69,24.89
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,106.82,82.26
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,185.1,144.43
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,117.83,90.11
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.92
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,152.89,117.03
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,259.4,198.43
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,159.68,120.73
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,67.74,48.23
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,151.89,114.0
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,237.72,178.97
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,340.31,254.82
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,438.91,325.15
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,419.69,309.48
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,399.9,294.07
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,387.94,284.67
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,375.83,275.17
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,382.32,279.84
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,388.68,284.37
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,423.26,308.31
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,457.41,331.57
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,442.22,320.71
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,427.0,310.06
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,369.17,268.63
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,309.2,225.37
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,304.93,222.65
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,300.55,219.69
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,519.49,381.85
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,720.36,522.0
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,677.09,490.71
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,636.03,462.29
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,640.82,468.46
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,637.76,468.46
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,609.07,449.23
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,574.32,425.21
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,527.99,391.3
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,481.62,356.63
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,432.63,319.72
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,385.18,283.04
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,336.17,243.88
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,288.8,205.34
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,241.25,167.15
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,197.23,132.08
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,153.44,98.45
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,113.84,70.76
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,76.73,49.83
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.56,41.44
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,46.69,33.55
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,33.61,21.75
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,17.32,3.71
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,13.8,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,36.37,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,80.16,48.16
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,131.28,89.71
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,181.71,132.13
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,238.89,180.35
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,293.79,226.66
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,354.05,276.25
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,408.13,319.92
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,464.95,364.42
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,518.62,404.5
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,573.79,444.39
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,621.7,478.45
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,670.94,511.44
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,716.7,540.92
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,761.69,569.36
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,800.88,594.31
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,838.47,617.94
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,868.45,635.26
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,895.71,650.68
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,915.5,662.47
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,937.96,676.07
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,956.33,685.97
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,971.87,694.1
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,980.98,699.26
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,987.11,702.65
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,794.4,571.4
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,574.35,410.22
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,787.16,568.01
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,969.48,690.04
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,861.45,616.15
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,747.62,532.39
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,557.96,402.23
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,375.08,271.14
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,507.76,368.51
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,630.74,455.06
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,526.35,380.92
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,427.7,310.35
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,562.76,414.93
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,670.9,495.43
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,604.42,446.55
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,547.15,404.52
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,278.44,208.79
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,36.74,23.03
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,26.09,14.9
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,15.45,6.59
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,32.85,20.42
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,50.25,34.29
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,56.05,39.1
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,61.86,43.95
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,52.65,36.8
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,43.46,29.54
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,34.75,22.54
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,26.05,16.44
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,18.32,9.73
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,10.6,2.97
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,5.3,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,12.93,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,33.56,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,76.48,45.89
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,126.23,86.29
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,175.54,127.51
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,234.46,176.75
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,288.61,222.08
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,348.22,270.74
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,341.52,266.52
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,314.83,244.94
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,431.85,336.42
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,566.9,438.01
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,616.52,472.1
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,664.77,504.11
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,709.56,532.16
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,753.44,559.0
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,792.32,583.48
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,829.69,606.73
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,861.61,624.96
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,891.25,641.55
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,916.75,657.15
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,934.18,667.65
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,949.61,675.67
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,967.98,685.59
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,972.05,687.42
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,979.08,691.35
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,980.12,691.61
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,978.18,690.16
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,971.85,686.08
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,962.64,680.34
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,900.58,640.36
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,831.85,590.13
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,767.38,546.77
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,707.17,505.47
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,783.41,566.0
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,839.29,605.72
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,803.96,582.68
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,766.68,558.93
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,726.68,533.14
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,685.1,506.02
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,639.96,475.3
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,593.96,442.8
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,542.53,404.73
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,492.82,366.88
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,441.49,326.7
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,390.94,286.08
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,338.72,243.46
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,288.53,201.63
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,235.26,157.55
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,187.48,118.13
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,140.35,81.54
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,97.85,52.36
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,57.92,31.94
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,38.29,26.89
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,32.42,21.63
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,26.13,15.65
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.03,1.05
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.88,7.24
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,27.03,16.21
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,40.57,27.6
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,54.31,39.02
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,70.13,51.95
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,85.96,64.6
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,100.25,75.79
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,114.55,86.78
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,104.15,78.05
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,94.04,69.64
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,139.9,105.5
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,186.36,141.17
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,286.98,218.05
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,386.24,291.5
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,606.33,459.81
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,825.77,614.71
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,865.94,637.97
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,900.61,658.64
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,925.98,672.74
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,948.73,685.11
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,910.62,657.95
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,851.8,610.55
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,930.85,669.72
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,998.81,712.73
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,937.7,671.58
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,861.99,613.66
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,750.64,536.99
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,640.1,458.83
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,507.9,367.41
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,382.96,278.13
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,389.83,283.68
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,396.37,288.62
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,383.45,279.67
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,370.55,270.78
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,388.96,285.2
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,406.18,298.7
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,477.64,353.69
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,539.05,400.32
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,402.73,300.74
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,279.54,208.85
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,209.87,157.26
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,141.37,105.33
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,120.86,89.95
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,100.39,74.35
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,57.04,40.17
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,13.51,5.29
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,16.89,8.1
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,20.27,10.93
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,16.88,8.2
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,13.5,5.44
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,11.09,3.46
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,8.67,1.79
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,6.26,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,12.64,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,33.5,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,76.57,45.11
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,126.14,86.14
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,177.03,129.07
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,234.91,178.05
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,288.6,223.71
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,346.94,272.03
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,401.39,316.31
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,458.76,361.63
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,510.91,400.97
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,564.15,439.91
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,614.47,475.93
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,663.35,509.53
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,707.54,537.29
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,750.69,563.75
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,790.3,589.16
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,828.46,613.29
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,862.42,633.39
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,894.44,652.0
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,919.57,667.27
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,936.64,677.33
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,953.67,686.09
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,967.78,692.98
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,977.38,698.47
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,984.01,702.18
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,674.27,493.3
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,334.38,242.26
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,667.56,491.32
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,964.74,689.53
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,889.72,637.4
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,808.41,577.45
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,767.63,550.53
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,730.0,525.1
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,718.44,518.78
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,704.41,510.55
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,735.31,537.02
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,751.18,551.82
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,625.2,459.72
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,518.27,379.46
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,545.41,402.14
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,557.69,412.41
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,489.69,362.09
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,431.66,319.01
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,415.75,307.4
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,385.23,282.45
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,334.56,241.46
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,285.71,201.23
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,236.38,160.95
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,190.58,123.85
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,145.55,89.44
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,105.75,62.27
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,67.99,42.05
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,48.52,35.5
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.54,27.55
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,30.08,18.78
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.08,1.53
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.83,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,19.71,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,68.71,40.95
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,125.66,85.97
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,174.93,127.54
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,234.04,177.45
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,252.89,196.57
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,259.64,204.05
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,226.51,178.19
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,179.83,139.73
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,366.68,289.39
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,571.42,444.76
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,554.26,426.68
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,515.79,393.54
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,604.17,458.46
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,693.14,521.54
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,729.82,545.26
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,764.31,567.55
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,776.5,572.48
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,784.56,574.71
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,791.11,577.45
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,794.56,578.13
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,758.76,549.97
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,725.99,523.85
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,785.6,566.23
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,850.43,610.66
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,848.24,608.48
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,844.23,605.65
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,815.96,585.69
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,791.08,567.99
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,803.56,577.91
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,816.12,587.55
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,813.39,586.32
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,808.44,583.72
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,784.5,567.22
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,758.96,549.71
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,750.63,545.83
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,737.48,538.36
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,705.17,517.33
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,669.95,493.93
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,628.38,465.11
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,584.49,433.98
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,525.85,390.91
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,470.42,349.46
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,401.11,297.75
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,345.4,256.07
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,327.48,238.81
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,291.27,204.24
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,239.5,161.06
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,190.83,120.86
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,143.08,83.72
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,99.99,54.15
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,59.47,33.62
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,40.24,28.65
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,33.98,23.07
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,27.28,16.67
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.47,0.5
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,8.36,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,16.58,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,55.61,32.94
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,98.78,68.23
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,140.96,103.67
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,192.47,146.79
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,239.5,186.04
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,291.45,228.5
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,369.58,290.58
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,462.39,362.33
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,516.28,401.93
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,571.66,441.47
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,622.32,477.68
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,673.26,513.12
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,719.78,542.64
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,763.53,569.71
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,803.54,593.39
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,842.04,615.65
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,875.68,634.83
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,907.21,652.46
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,933.48,667.37
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,957.22,680.63
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,974.44,689.76
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,988.71,697.13
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,964.56,681.38
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,929.4,653.58
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,969.89,683.21
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,1003.09,701.67
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,959.13,672.82
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,909.63,635.56
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,899.79,628.97
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,887.95,620.74
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,907.04,638.71
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,912.51,641.78
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,828.32,588.19
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,747.31,530.64
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,745.38,531.62
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,738.0,528.09
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,702.75,505.15
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,664.93,480.33
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,634.45,462.47
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,596.06,438.03
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,539.99,396.94
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,489.62,359.26
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,441.54,322.76
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,390.51,282.71
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,337.73,240.63
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,287.32,199.56
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,236.51,158.29
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,189.06,119.99
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,142.43,84.39
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,101.0,56.39
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,62.28,36.63
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,43.89,31.46
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,35.99,24.48
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.66,16.71
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.89,0.22
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.85,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,17.64,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,60.79,35.3
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,114.48,78.52
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,162.39,118.73
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,218.24,165.87
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,271.53,210.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,332.86,260.85
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,387.19,303.74
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,444.65,347.49
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,498.0,386.82
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,553.1,426.09
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,603.24,460.82
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,653.77,494.74
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,699.08,523.61
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,743.8,551.17
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,781.45,573.03
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,819.99,595.09
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,853.25,613.3
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,884.51,629.98
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,910.65,643.79
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,934.36,655.91
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,842.65,594.19
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,732.87,515.59
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,862.42,607.49
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,985.11,683.57
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,915.36,636.26
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,832.9,577.58
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,794.04,551.34
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,754.44,524.0
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,661.88,462.99
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,572.1,402.63
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,637.97,448.99
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,698.0,489.09
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,722.46,507.08
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,742.23,522.16
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,678.91,480.1
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,620.21,441.2
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,652.67,468.71
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,667.64,482.71
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,587.11,425.25
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,519.43,376.7
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,501.32,365.64
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,474.42,346.7
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,403.45,295.3
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,346.68,254.12
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,312.64,227.24
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,275.17,196.11
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,229.96,159.94
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,185.63,124.29
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,144.89,93.69
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,109.33,69.52
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,74.43,49.42
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,58.57,43.91
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,45.16,32.2
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,31.26,19.63
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,16.09,0.63
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
