Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,385.67,278.42
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,333.07,236.8
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,283.01,196.28
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,232.11,155.35
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,185.0,117.89
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,138.81,83.38
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,97.78,56.54
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,59.69,38.24
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.04,33.12
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.1,24.31
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.64,14.1
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.93,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,10.07,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,49.57,18.15
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,97.54,63.6
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,146.13,103.82
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,203.37,151.38
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,257.62,196.87
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,320.39,248.25
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,376.11,293.02
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,435.28,339.09
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,474.19,367.48
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,510.62,392.91
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,578.28,441.77
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,650.43,492.14
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,659.31,493.98
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,655.62,487.29
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,679.83,500.55
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,700.48,510.82
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,758.38,547.94
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,817.14,584.36
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,824.07,585.26
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,827.29,584.22
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,908.02,637.68
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,978.93,677.07
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,989.67,680.64
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,997.32,683.02
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,999.32,681.55
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,998.16,678.35
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,991.87,673.63
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,982.5,667.25
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,967.7,656.43
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,950.03,644.1
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,927.62,630.39
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,902.53,615.17
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,768.34,530.57
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,640.93,443.01
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,716.01,499.92
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,768.26,536.23
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,726.12,509.82
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,682.2,482.5
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,635.39,452.56
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,587.95,421.26
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,505.66,362.87
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,439.5,315.35
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,418.05,299.72
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,381.41,270.7
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,327.92,229.26
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,277.79,189.6
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,227.58,150.1
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,181.04,113.75
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,135.48,80.35
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,95.71,55.0
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,57.74,36.99
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,44.51,31.68
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.53,22.88
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.03,12.62
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,42.7,13.09
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,97.74,63.11
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,146.07,103.19
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,203.19,150.51
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,259.2,196.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,319.89,245.04
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,375.62,288.39
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,434.8,332.63
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,489.99,372.57
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,547.22,412.53
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,598.15,447.18
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,649.51,481.07
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,694.89,509.34
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,741.74,537.97
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,782.68,562.84
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,822.21,586.54
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,859.0,607.03
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,889.12,623.08
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,916.0,636.32
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,940.32,647.84
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,958.94,655.82
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,974.66,662.07
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,985.41,666.77
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,993.07,669.75
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,995.09,670.49
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,993.95,669.56
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,849.78,579.3
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,689.41,470.27
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,830.02,568.71
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,945.04,638.53
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,770.08,526.96
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,595.46,407.78
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,662.69,456.53
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,720.58,495.94
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,582.88,404.46
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,456.45,318.76
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,519.59,365.5
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,570.99,401.79
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,513.88,363.6
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,460.6,328.19
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,469.6,336.8
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,463.57,332.91
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,425.26,305.18
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,379.84,270.63
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,327.22,229.25
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,276.44,188.32
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,225.57,147.47
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,178.16,109.84
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,131.2,74.94
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,88.95,47.8
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,49.92,30.61
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,38.96,26.92
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,30.72,19.65
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.61,10.59
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,44.91,11.58
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,106.29,67.36
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,157.0,109.73
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,216.9,159.65
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,272.83,206.44
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,334.37,256.42
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,391.23,300.37
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,451.38,344.68
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,506.11,382.19
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,562.46,418.73
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,613.14,451.21
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,665.58,482.88
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,712.52,508.62
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,758.72,533.11
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,800.03,557.63
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,839.8,581.06
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,870.15,597.43
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,903.09,615.39
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,929.9,629.55
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,954.09,642.21
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,974.0,652.4
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,990.98,660.98
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,1001.44,666.2
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,1008.72,669.77
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,931.5,625.13
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,839.2,564.28
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,852.84,573.76
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,864.37,580.71
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,844.64,568.34
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,823.47,555.44
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,819.3,553.8
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,812.81,550.57
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,743.41,507.2
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,679.03,466.57
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,697.08,481.43
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,706.97,490.01
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,643.8,448.54
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,584.95,409.82
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,539.24,380.65
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,495.07,351.74
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,467.51,333.5
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,434.45,310.55
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,392.98,281.34
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,350.52,250.4
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,322.93,226.74
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,280.49,189.54
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,227.94,147.56
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,178.91,108.9
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,131.43,74.18
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,89.4,47.9
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,50.1,31.09
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,40.07,27.69
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.44,20.06
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.49,10.88
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,39.84,8.2
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,90.54,57.95
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,137.96,96.79
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,193.99,142.6
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,248.76,187.67
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,310.07,237.07
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,365.06,279.96
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,426.7,326.25
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,482.84,367.19
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,541.39,408.52
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,592.87,444.1
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,644.91,479.11
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,692.59,510.01
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,740.02,539.27
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,778.65,563.39
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,818.5,588.18
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,853.32,608.74
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,886.27,627.98
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,913.49,643.85
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,938.22,658.17
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,957.76,668.44
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,974.51,677.04
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,984.87,682.66
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,992.19,686.58
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,946.99,656.66
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,892.91,615.96
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,940.08,652.19
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,973.1,672.8
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,877.46,610.35
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,773.35,536.66
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,790.19,549.74
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,801.06,558.07
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,759.48,531.28
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,717.83,504.55
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,642.39,453.35
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,573.2,405.65
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,634.8,454.33
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,673.81,485.39
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,626.77,453.54
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,579.3,421.07
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,527.6,383.85
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,478.07,347.17
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,426.02,308.3
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,375.31,269.29
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,320.86,226.3
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,269.9,185.44
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,221.74,147.51
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,178.38,113.97
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,133.87,81.41
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,94.8,56.49
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,58.69,43.43
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.15,33.66
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.56,23.47
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.92,12.41
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,38.01,5.13
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,87.07,55.25
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,134.7,94.45
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,190.94,140.61
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,243.65,183.97
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,302.27,230.9
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,323.15,248.14
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,330.6,253.77
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,355.6,271.08
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,376.51,284.27
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,463.18,347.27
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,567.69,419.51
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,643.71,469.77
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,722.64,519.56
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,763.21,541.02
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,802.55,561.43
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,838.53,579.14
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,876.54,597.56
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,903.24,611.0
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,927.46,623.02
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,946.58,631.75
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,962.89,638.91
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,973.79,646.48
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,975.69,649.11
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,928.89,621.36
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,867.03,579.23
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,921.17,619.41
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,961.08,643.95
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,840.73,570.3
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,713.7,485.48
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,806.24,553.55
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,881.43,603.64
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,851.58,585.72
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,819.72,567.55
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,578.69,408.76
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,358.66,252.65
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,428.61,304.1
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,490.82,347.59
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,542.36,387.93
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,570.37,410.46
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,460.78,331.86
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,376.47,271.1
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,377.04,272.15
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,362.88,259.64
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,313.8,221.53
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,268.5,186.05
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,221.21,149.03
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,176.75,114.57
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,134.24,84.01
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,97.21,60.42
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,62.37,46.14
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,52.67,37.84
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,38.26,25.37
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.34,10.77
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,28.33,16.18
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,50.72,34.89
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,73.48,53.65
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,101.95,76.7
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,129.39,98.62
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,182.77,140.72
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,246.27,189.96
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,261.0,199.83
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,267.02,202.79
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,223.78,168.53
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,173.17,128.51
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,131.19,95.9
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,238.78,176.06
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,390.28,283.67
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,630.27,454.32
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,863.6,601.91
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,890.92,613.82
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,915.9,626.76
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,934.59,634.58
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,950.5,640.76
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,960.95,647.12
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,968.49,651.95
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,970.14,654.43
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,968.8,655.25
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,962.95,652.57
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,954.19,648.29
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,938.85,640.94
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,920.91,631.99
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,898.88,619.08
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,874.46,604.74
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,751.46,523.92
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,636.37,443.9
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,667.66,468.76
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,690.81,486.54
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,413.57,298.52
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,157.54,112.38
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,230.43,167.17
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,300.12,217.79
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,389.16,283.92
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,453.96,328.94
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,414.04,298.86
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,369.75,264.9
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,312.75,221.19
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,262.28,182.34
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,216.61,146.78
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,174.59,114.48
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,132.8,83.88
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,95.48,59.58
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,60.55,44.81
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,51.19,36.76
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,37.11,24.51
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.54,9.86
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,13.27,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,39.61,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,94.54,58.27
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,144.97,100.14
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,204.42,149.0
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,260.57,195.32
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,323.07,245.46
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,379.55,290.1
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,439.47,335.79
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,495.05,376.1
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,552.6,416.31
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,602.9,450.92
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,654.97,485.18
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,701.98,514.32
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,748.34,542.53
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,789.62,568.56
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,829.37,593.37
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,859.52,611.81
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,892.28,631.89
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,919.72,649.31
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,944.52,665.13
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,860.54,608.83
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,747.76,526.54
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,782.41,551.48
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,816.31,574.79
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,796.49,559.41
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,774.96,543.26
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,800.04,561.83
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,827.07,581.2
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,897.03,634.94
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,951.03,670.54
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,893.11,633.89
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,832.08,589.15
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,764.48,544.23
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,698.27,499.47
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,743.21,537.44
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,767.81,557.22
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,725.7,529.6
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,682.1,501.04
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,634.83,468.49
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,586.78,434.39
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,534.26,395.38
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,483.45,356.52
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,400.35,293.82
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,340.14,248.75
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,312.7,223.98
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,269.51,184.19
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,217.62,141.36
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,169.21,102.26
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,121.54,66.87
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,78.91,40.51
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,40.06,27.86
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,35.17,23.54
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,27.7,16.82
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.4,7.23
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,37.49,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,89.8,54.9
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,139.54,96.66
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,198.39,145.68
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,253.31,192.03
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,314.36,242.38
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,370.33,287.7
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,429.87,334.37
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,484.36,376.1
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,540.89,418.16
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,590.51,454.51
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,641.91,490.79
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,627.46,475.53
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,590.89,444.09
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,706.5,528.62
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,815.29,599.78
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,850.38,619.59
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,883.51,638.52
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,910.92,652.63
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,935.72,664.88
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,956.2,674.81
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,973.77,682.91
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,985.35,688.09
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,993.74,691.37
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,909.39,636.05
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,804.81,560.4
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,903.78,631.74
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,982.78,679.36
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,969.5,668.41
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,953.1,656.74
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,931.33,643.27
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,906.7,628.14
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,877.22,610.71
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,845.3,591.72
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,808.76,569.7
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,770.15,546.19
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,727.43,519.78
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,683.42,492.13
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,636.12,459.99
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,588.05,426.47
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,533.97,387.83
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,482.1,349.59
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,428.83,309.52
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,376.63,269.0
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,320.05,224.12
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,268.81,182.54
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,217.3,141.04
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,169.5,103.24
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,122.97,69.67
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,82.74,45.54
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,45.43,32.44
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,39.52,27.26
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,29.74,18.55
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.45,6.79
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,35.37,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,84.32,51.4
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,132.35,91.51
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,189.98,138.75
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,246.01,185.2
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,307.18,234.8
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,362.86,278.9
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,422.18,324.21
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,476.83,364.11
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,533.48,403.99
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,449.13,338.49
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,321.08,239.45
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,457.64,340.44
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,591.29,433.4
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,573.49,416.34
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,540.47,390.24
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,552.11,396.49
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,562.07,401.18
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,625.15,443.92
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,697.82,491.41
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,832.07,584.63
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,957.38,662.45
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,967.89,667.52
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,975.36,672.17
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,977.78,673.88
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,977.09,673.87
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,971.33,670.89
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,962.54,666.19
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,948.35,656.92
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,931.29,645.99
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,909.09,632.71
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,884.26,617.84
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,855.17,600.76
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,825.65,583.3
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,789.9,562.42
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,752.3,540.1
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,710.36,513.87
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,667.19,485.35
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,620.13,452.75
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,572.55,419.0
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,522.69,382.72
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,471.24,344.36
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,418.71,304.67
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,367.44,264.72
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,314.98,222.56
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,265.1,181.75
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,214.58,140.87
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,167.93,103.94
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,122.34,70.92
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,82.69,46.88
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,47.29,34.06
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.39,28.07
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.22,18.95
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.51,6.15
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,32.52,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,76.83,46.97
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,123.48,86.12
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,179.23,131.92
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,199.86,151.56
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,220.08,169.23
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,266.72,206.29
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,315.83,244.14
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,411.62,317.09
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,518.65,395.89
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,437.82,332.41
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,330.84,248.49
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,465.51,348.59
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,597.4,441.15
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,699.43,510.32
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,800.0,573.51
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,839.15,594.18
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,880.4,616.37
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,902.48,627.6
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,927.19,640.58
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,946.32,648.75
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,962.54,655.18
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,973.7,661.98
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,981.78,667.13
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,984.22,668.68
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,983.52,668.45
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,807.38,558.85
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,615.44,427.31
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,786.34,551.13
