Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,934.45,647.54
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,912.34,633.25
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,887.61,619.18
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,857.07,601.93
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,824.46,583.15
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,701.95,500.42
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,592.6,421.95
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,638.2,459.79
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,663.42,481.52
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,616.69,449.71
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,568.02,416.22
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,517.11,379.4
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,467.42,342.44
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,385.83,282.25
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,323.49,236.61
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,299.93,215.77
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,264.94,183.73
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,215.54,144.16
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,170.05,108.57
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,125.86,76.82
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,87.75,53.51
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,54.44,40.17
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.34,32.28
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,34.4,22.35
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,20.11,5.64
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,21.08,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,47.51,28.07
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,81.87,57.33
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,123.95,92.25
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,164.08,125.59
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,207.84,161.39
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,218.56,170.4
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,228.64,177.82
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,239.35,185.4
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,253.21,194.94
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,295.18,226.06
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,338.44,257.36
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,378.28,284.57
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,411.28,306.27
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,346.19,256.65
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,278.68,205.28
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,302.78,222.16
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,334.94,244.06
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,399.69,289.21
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,465.0,333.26
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,661.85,468.39
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,853.73,589.69
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,861.65,590.34
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,867.41,592.07
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,884.84,601.23
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,900.18,608.94
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,861.62,585.44
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,821.8,561.54
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,846.51,579.04
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,868.1,593.79
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,850.26,583.9
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,830.42,573.15
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,820.35,571.4
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,803.76,564.96
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,768.12,543.82
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,731.1,521.3
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,678.43,485.55
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,629.35,451.78
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,595.42,429.8
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,555.86,403.04
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,385.95,282.01
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,250.59,183.25
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,268.15,197.41
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,276.86,203.58
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,249.32,182.63
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,220.3,160.09
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,186.1,134.31
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,153.74,109.96
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,126.89,85.06
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,87.58,54.16
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.36,40.92
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.45,32.34
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.99,21.93
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.3,4.06
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,26.37,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,68.1,40.2
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,118.13,81.97
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,174.25,127.54
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,228.2,171.33
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,289.3,219.56
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,288.38,220.81
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,280.42,215.02
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,322.95,247.01
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,366.23,278.44
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,416.83,314.51
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,469.37,351.04
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,487.24,361.43
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,493.94,364.17
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,406.2,299.72
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,303.73,223.32
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,439.84,322.16
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,571.88,412.56
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,557.33,399.53
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,540.7,386.34
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,632.27,448.79
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,733.23,514.12
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,633.44,444.59
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,531.94,374.31
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,585.45,410.34
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,630.61,438.87
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,486.24,343.28
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,345.47,247.03
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,634.44,455.55
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,892.13,624.67
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,870.32,611.48
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,846.47,600.21
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,649.0,467.18
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,461.77,333.93
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,241.5,178.5
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,24.2,13.35
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,139.53,103.16
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,252.86,188.54
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,220.21,164.41
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,188.05,140.8
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,115.59,85.5
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,42.54,28.34
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,44.95,30.48
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,47.36,32.59
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,26.56,15.92
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.31,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.86,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.47
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,19.29,10.02
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,28.96,18.3
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,40.08,27.68
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,51.21,36.91
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,72.34,54.28
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,93.79,71.67
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,108.64,83.28
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,123.49,94.71
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,120.11,91.48
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,116.89,88.43
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,114.28,85.91
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,111.73,83.48
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,110.22,82.07
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,108.73,80.7
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,120.07,89.21
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,131.42,97.64
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,170.26,127.55
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,209.38,157.29
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,264.2,198.06
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,319.21,238.17
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,317.99,236.88
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,316.71,235.76
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,312.88,232.84
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,308.99,229.93
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,339.73,252.55
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,375.59,278.62
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,419.62,310.81
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,462.7,342.01
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,508.53,375.73
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,555.12,409.56
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,490.66,363.14
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,431.1,320.08
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,459.01,342.33
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,484.6,362.43
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,407.71,306.0
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,335.06,252.2
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,286.21,216.07
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,240.13,181.56
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,257.28,195.25
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,273.24,207.65
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,279.85,213.1
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,278.26,211.51
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,176.98,134.09
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,82.1,60.92
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,71.06,52.44
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,59.92,43.63
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,49.75,35.39
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,39.59,27.02
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,29.92,20.16
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,20.26,11.64
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.53,4.63
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.46,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,26.26,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,71.95,41.75
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,119.36,83.33
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,177.58,132.27
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,233.05,179.81
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,298.46,234.84
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,206.08,163.77
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,74.58,55.86
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,95.97,73.07
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,117.41,89.88
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,127.2,97.15
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,137.01,104.35
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,191.56,146.43
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,247.11,188.09
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,220.35,166.9
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,193.59,145.92
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,299.12,225.62
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,401.45,299.85
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,390.05,289.65
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,378.22,279.73
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,387.73,285.58
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,397.05,291.19
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,465.13,339.71
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,533.03,386.82
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,590.53,426.66
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,639.58,460.33
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,582.6,420.08
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,520.37,376.45
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,356.35,260.71
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,193.3,141.27
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,426.31,314.33
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,646.21,466.51
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,415.36,304.52
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,188.85,138.2
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,193.7,142.47
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,198.48,146.18
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,168.61,123.9
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,139.16,101.81
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,196.59,145.94
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,252.18,188.08
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,157.57,116.98
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,62.87,44.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,131.21,97.82
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,195.61,147.71
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,126.45,94.54
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,57.02,40.24
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,49.27,34.3
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,41.53,28.21
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,67.27,39.9
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,72.28,41.27
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,43.51,31.41
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,36.86,25.46
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.53,15.82
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.65,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,28.03,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,77.2,42.74
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,127.75,87.77
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,188.37,138.82
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,115.42,87.06
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,17.36,8.81
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.1
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,109.29,84.3
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,125.65,96.97
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,142.0,109.47
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,107.07,81.21
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,73.51,54.06
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,121.4,92.02
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,170.16,129.78
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,196.13,149.59
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,222.31,169.45
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,202.38,153.43
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,182.58,137.67
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,278.49,210.77
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,384.42,288.99
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,395.19,295.66
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,405.89,302.64
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,292.22,218.66
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,176.7,131.52
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,253.24,189.09
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,329.9,244.94
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,522.14,385.82
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,698.86,508.31
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,746.17,540.44
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,784.6,567.07
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,741.85,536.51
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,700.0,507.02
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,562.52,410.81
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,432.77,317.39
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,488.89,359.85
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,537.67,395.39
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,282.07,210.86
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,32.9,20.14
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,312.79,241.18
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,556.76,417.09
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,495.07,368.79
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,440.34,327.15
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,237.12,177.19
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,68.66,49.03
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,73.01,52.86
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,77.37,56.51
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,67.19,48.68
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,57.01,40.73
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,46.85,32.57
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,36.69,24.28
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,27.5,17.83
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,18.33,9.83
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,11.09,3.27
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.97,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,23.25,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,63.62,34.62
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,111.73,77.0
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,168.71,123.89
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,223.27,169.55
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,285.2,220.49
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,341.36,266.01
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,404.8,315.67
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,400.18,311.35
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,377.79,292.55
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,496.03,382.86
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,628.31,479.18
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,648.67,489.64
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,658.53,493.35
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,707.83,524.82
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,759.69,556.61
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,820.26,594.91
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,879.62,629.69
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,908.09,645.43
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,934.05,659.78
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,954.12,669.79
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,965.45,674.47
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,976.43,680.48
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,984.32,684.7
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,987.53,685.56
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,987.58,684.64
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,980.54,680.22
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,970.39,674.08
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,955.25,665.68
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,937.18,655.52
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,913.9,641.54
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,887.94,625.92
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,858.02,608.31
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,825.69,589.03
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,691.96,498.32
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,571.49,410.83
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,628.34,457.22
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,661.51,484.55
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,559.2,409.36
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,475.86,347.61
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,478.59,351.66
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,462.72,339.62
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,407.6,297.44
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,355.73,256.57
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,268.09,192.19
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,212.27,154.55
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,178.26,128.43
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,145.35,103.14
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,115.84,75.03
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,68.83,39.22
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,42.55,30.2
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.45,23.84
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.05,14.07
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.1,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,20.86,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,53.84,27.64
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,100.52,68.72
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,159.2,116.82
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,120.69,90.92
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,63.19,46.12
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,213.82,168.0
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,386.37,303.89
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,440.09,344.83
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,499.13,388.99
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,487.26,377.53
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,458.01,352.7
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,366.45,281.1
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,257.41,194.79
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,179.49,134.85
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,102.82,75.04
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,193.76,144.68
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,286.33,213.03
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,300.94,223.05
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,315.51,233.25
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,261.22,193.1
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,207.43,153.09
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,234.69,173.35
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,261.9,193.2
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,417.35,306.62
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,567.24,410.85
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,572.73,413.48
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,577.62,416.68
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,631.96,454.42
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,678.11,485.72
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,741.78,532.64
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,797.6,573.56
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,688.36,497.39
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,586.76,425.73
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,670.5,491.95
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,730.65,538.74
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,688.56,509.67
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,644.64,479.37
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,498.99,372.88
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,379.94,283.45
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,426.66,320.94
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,449.0,336.76
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,397.98,296.88
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,348.76,257.66
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,285.79,208.37
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,234.29,168.75
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,194.69,137.32
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,156.11,107.52
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,117.76,79.57
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,84.16,57.84
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,59.25,44.7
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,44.34,31.54
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,29.96,17.92
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,17.37,5.76
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,36.55,23.52
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,55.76,39.84
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,78.98,59.15
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,102.84,78.8
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,161.14,125.97
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,226.94,178.35
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,246.85,192.96
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,258.71,201.03
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,323.02,250.2
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,384.45,295.96
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,443.18,338.27
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,512.5,386.97
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,410.77,309.54
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,293.39,219.69
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,252.88,189.19
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,212.48,158.25
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,262.85,195.64
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,313.51,232.17
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,273.25,201.84
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,233.28,172.03
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,214.83,158.34
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,196.45,144.59
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,205.24,150.83
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,213.96,156.88
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,303.07,221.64
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,397.85,287.96
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,437.14,314.93
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,475.46,341.31
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,545.54,390.78
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,607.6,433.74
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,512.39,368.35
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,419.04,303.58
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,414.4,301.67
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,409.12,298.69
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,316.94,233.27
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,227.89,168.49
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,178.31,132.28
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,129.34,95.53
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,151.13,112.7
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,172.3,129.26
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,132.88,99.4
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,93.67,69.23
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,80.28,58.9
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,66.7,48.27
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,57.5,41.13
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,48.3,33.86
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,39.59,26.86
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,30.89,19.73
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,22.67,13.77
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,14.46,6.55
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.67,1.1
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.95,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,25.25,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,69.3,32.7
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,121.51,81.83
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,182.87,132.8
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,112.01,83.38
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,16.4,7.9
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,58.95,42.95
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,103.25,78.77
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,120.14,91.81
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,137.03,104.66
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,171.64,131.37
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,206.96,158.1
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,267.36,203.72
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,323.4,244.99
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,327.86,247.23
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,331.68,249.21
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,490.66,367.55
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,656.41,484.2
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,639.4,468.75
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,610.58,446.62
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,614.68,447.89
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,617.64,448.18
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,583.81,423.47
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,541.29,392.93
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,327.31,240.9
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,115.7,83.04
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,361.54,267.48
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,610.55,441.14
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,424.43,309.36
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,244.99,178.89
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,333.45,244.11
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,417.51,304.11
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,578.65,423.26
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,722.3,525.23
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,496.82,365.52
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,286.75,210.39
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,335.44,247.5
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,380.44,280.72
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,430.55,319.93
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,467.95,348.78
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,423.38,315.85
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,380.16,283.74
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,320.67,239.59
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,266.49,199.39
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,169.3,126.22
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,78.28,56.99
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,67.67,48.91
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,57.01,40.58
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,68.39,41.52
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,62.91,36.95
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,41.7,29.69
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,34.96,23.49
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.91,13.27
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,24.64,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,67.48,29.84
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,120.21,80.42
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,182.16,131.79
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,239.12,180.17
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,303.44,233.72
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,360.79,280.72
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,422.11,329.22
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,478.2,372.43
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,535.02,414.86
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,587.12,452.29
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,639.6,488.31
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,597.01,452.18
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,527.39,395.92
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,670.94,503.31
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,811.63,598.44
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,804.71,590.46
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,774.59,564.68
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,814.37,590.65
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,852.87,614.88
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,865.06,620.18
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,874.47,623.95
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,933.87,666.31
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,980.8,694.9
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,943.24,669.55
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,889.98,628.59
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,810.58,574.54
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,736.88,523.38
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,579.46,415.95
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,426.67,307.83
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,287.35,209.54
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,149.21,108.03
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,308.53,226.75
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,462.7,335.81
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,414.79,301.53
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,368.35,268.96
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,460.31,338.22
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,538.8,395.26
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,508.18,374.41
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,475.79,352.41
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,462.02,343.45
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,436.71,324.35
