Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,938.67,661.07
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,927.48,653.6
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,910.9,641.59
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,895.81,630.69
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,870.95,614.99
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,843.34,597.67
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,757.88,541.63
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,675.03,482.6
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,627.08,450.21
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,580.13,417.85
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,601.59,436.73
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,603.51,440.45
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,542.21,396.59
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,487.02,356.62
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,443.66,324.15
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,395.15,286.3
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,340.51,243.37
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,287.93,200.92
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,233.81,156.67
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,183.44,115.76
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,133.68,78.19
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,89.89,49.12
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,49.55,29.73
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.1,24.45
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.37,14.54
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.07,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,57.42,23.95
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,126.19,86.92
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,182.78,134.07
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,250.71,189.52
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,309.97,238.16
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,374.47,289.48
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,432.55,333.89
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,493.48,378.86
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,547.72,417.44
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,602.92,455.42
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,651.56,487.54
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,699.86,517.48
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,740.14,540.92
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,781.48,564.57
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,818.87,585.14
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,854.53,604.23
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,881.48,620.33
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,905.74,634.87
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,917.86,640.7
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,932.51,648.29
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,833.89,584.57
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,714.74,500.98
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,838.16,590.69
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,945.13,659.55
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,863.88,606.57
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,766.98,538.83
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,714.4,503.13
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,662.77,467.21
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,625.35,442.67
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,593.1,421.17
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,605.36,431.18
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,610.33,435.92
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,660.39,476.28
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,689.21,500.87
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,643.41,469.02
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,596.83,436.52
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,547.43,401.79
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,496.52,364.94
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,440.83,323.02
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,387.6,281.84
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,334.99,240.26
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,283.53,198.47
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,230.33,155.17
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,181.22,115.56
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,132.81,79.3
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,90.31,51.37
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,50.66,32.05
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,29.67,17.64
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.17,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,53.88,20.33
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,117.31,81.31
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,172.02,127.76
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,235.47,180.98
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,293.2,229.11
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,356.47,280.24
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,417.03,327.01
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,478.39,372.68
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,532.5,411.3
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,587.76,449.38
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,638.35,483.21
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,689.12,515.79
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,731.9,543.19
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,773.49,569.49
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,810.39,591.19
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,849.21,613.88
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,876.3,628.2
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,900.76,640.78
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,849.57,604.69
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,783.13,554.19
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,749.81,530.29
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,721.66,509.2
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,764.82,539.5
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,812.66,571.62
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,807.76,569.47
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,800.19,566.15
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,411.76,303.52
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.12
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,107.79,77.03
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,188.54,137.61
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,113.35,81.28
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,204.52,151.26
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,365.81,269.37
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,337.1,248.33
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,308.99,228.43
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,251.51,186.87
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,196.96,146.76
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,114.72,84.37
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.74
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,133.38,98.86
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,220.74,164.03
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,186.02,136.85
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,152.89,111.14
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,120.91,86.66
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,91.16,64.55
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,63.7,48.22
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,45.08,31.99
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,29.61,17.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.54
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,22.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.43,33.88
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,64.46,48.21
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,81.46,62.3
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,91.14,70.16
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,100.88,77.93
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,118.88,92.33
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,136.88,106.56
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,138.97,107.87
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,141.16,109.3
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,150.41,116.4
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,159.7,123.51
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,175.28,135.42
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,190.98,147.34
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,208.83,161.13
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,226.73,174.9
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,226.11,174.22
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,225.49,173.6
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,201.97,155.1
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,178.6,136.7
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,193.3,147.93
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,207.92,159.0
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,219.99,168.32
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,231.95,177.57
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,197.79,151.03
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,163.92,124.63
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,182.58,139.63
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,201.08,154.48
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,192.03,147.49
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,183.05,140.6
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,143.14,109.24
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.61,77.91
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.58,78.08
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.54,78.23
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,113.57,86.66
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,123.51,95.08
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.05,66.61
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,8.25
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.43
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,63.38,17.61
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,143.59,99.42
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,203.16,152.4
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,272.48,212.77
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,333.25,265.78
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,399.1,321.31
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,456.13,368.32
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,517.28,416.95
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,571.58,458.53
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,626.4,499.06
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,675.07,531.24
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,722.82,561.94
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,760.74,586.98
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,801.34,613.64
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,836.94,635.22
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,870.34,654.97
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,897.41,671.48
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,921.6,685.98
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,834.69,623.2
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,717.04,531.77
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,718.12,532.04
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,717.6,530.52
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,683.39,503.85
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,641.06,471.9
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,485.87,360.74
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,321.71,239.44
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,336.05,250.62
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,354.98,264.58
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,510.5,382.33
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,656.15,488.08
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,571.07,425.49
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,494.42,369.26
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,539.53,405.13
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,572.84,431.1
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,432.17,326.79
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,306.48,231.67
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,355.72,271.26
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,392.42,299.44
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,199.02,152.1
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.82
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,133.91,100.82
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,230.37,173.14
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,192.14,141.63
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,155.39,111.81
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,123.86,80.62
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,78.25,42.77
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,38.93,27.83
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,33.31,22.5
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.96,11.47
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,57.43,11.55
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,131.28,90.55
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,191.1,142.78
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,261.12,202.63
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,322.59,255.06
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,389.46,310.08
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,448.41,356.61
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,509.94,403.26
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,564.9,444.13
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,618.67,482.93
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,667.63,516.21
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,715.83,547.67
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,758.94,574.66
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,800.52,600.17
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,836.49,621.94
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,870.27,642.1
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,891.88,654.44
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,915.95,668.47
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,934.11,677.8
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,949.14,685.2
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,958.55,690.46
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,964.6,693.75
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,965.21,692.35
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,962.41,688.98
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,953.88,683.5
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,942.0,676.04
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,858.06,620.87
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,767.91,554.94
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,546.69,401.45
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,329.9,242.62
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,576.98,432.05
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,780.26,574.09
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,739.92,546.69
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,697.67,519.85
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,556.76,416.41
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,438.23,327.07
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,364.02,273.07
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,297.13,223.52
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,360.22,271.12
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,389.95,288.14
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,333.62,241.63
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,277.31,194.59
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,221.41,147.85
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,169.35,104.95
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,118.14,66.35
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,73.17,38.28
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,35.15,24.45
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,29.77,19.35
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,19.52,8.19
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,60.42,7.2
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,138.31,95.18
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,199.89,149.65
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,271.74,211.33
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,333.62,264.0
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,400.76,318.78
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,460.62,365.9
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,521.31,411.72
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,576.86,452.92
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,632.96,493.22
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,683.46,525.83
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,733.3,557.01
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,776.44,583.2
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,813.11,604.54
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,848.75,625.36
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,882.04,644.39
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,909.7,660.33
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,934.41,674.32
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,952.62,682.8
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,967.55,689.24
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,976.65,693.47
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,982.26,695.67
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,981.97,692.97
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,978.14,688.27
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,969.83,681.57
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,958.03,672.87
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,938.37,658.92
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,915.67,643.3
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,888.78,625.7
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,859.01,606.36
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,824.7,584.2
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,787.88,560.44
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,746.65,533.79
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,703.54,505.81
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,656.32,473.76
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,607.29,439.72
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,555.02,402.52
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,502.43,364.04
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,446.81,322.26
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,391.9,279.71
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,334.3,234.59
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,276.8,188.43
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,220.82,142.99
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,168.68,101.3
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,116.84,63.82
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,71.43,36.79
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,35.03,23.96
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,29.15,18.46
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.33,6.94
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,62.11,0.81
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,143.83,97.56
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,205.49,152.52
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,277.04,213.92
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,339.22,267.3
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,406.63,322.91
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,466.04,369.66
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,525.79,414.64
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,582.25,456.32
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,639.25,497.03
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,688.67,529.69
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,737.13,560.82
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,780.27,586.9
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,816.87,607.9
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,852.3,627.66
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,885.28,645.32
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,912.82,658.55
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,937.4,669.47
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,955.49,676.55
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,970.28,681.44
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,979.8,685.08
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,985.81,686.64
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,985.35,682.95
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,981.34,677.27
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,972.44,672.7
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,960.07,666.15
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,941.38,656.54
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,919.42,644.87
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,892.64,629.44
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,862.92,612.08
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,828.2,590.2
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,790.96,566.56
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,749.18,541.98
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,705.47,515.64
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,657.15,482.74
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,607.62,447.91
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,554.01,408.9
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,500.65,368.87
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,443.91,325.17
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,388.12,280.84
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,330.61,234.36
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,275.32,188.65
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,216.65,140.56
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,164.13,98.31
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,112.44,60.73
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,67.29,34.29
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,33.98,22.98
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,28.53,17.83
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.15,4.86
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,49.54,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,113.25,75.88
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,171.76,126.35
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,242.37,185.45
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,303.11,236.67
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,369.46,290.83
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,429.88,338.08
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,493.74,386.05
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,548.33,425.22
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,603.89,463.59
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,654.32,497.07
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,702.4,526.65
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,745.56,552.2
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,787.26,576.04
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,823.95,595.9
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,858.74,613.96
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,880.78,626.53
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,905.37,640.84
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,923.97,650.06
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,939.5,657.45
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,948.64,662.99
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,954.45,666.66
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,955.33,666.09
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,952.8,663.57
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,943.6,657.84
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,931.06,650.22
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,868.04,611.62
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,797.85,563.25
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,603.95,431.85
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,418.09,299.85
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,521.97,377.06
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,614.32,442.58
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,660.83,478.71
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,683.64,497.95
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,636.96,465.23
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,589.08,431.37
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,537.24,394.35
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,485.2,355.99
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,430.51,313.95
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,376.59,271.2
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,318.52,224.7
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,264.38,180.22
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,209.43,135.31
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,158.52,94.69
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,108.29,58.66
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,64.7,33.72
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,34.3,23.09
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,27.9,17.09
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,13.58,0.8
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,52.56,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,123.03,81.37
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,181.61,132.71
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,250.4,190.46
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,311.08,241.3
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,377.28,294.53
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,436.07,339.46
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,497.5,384.14
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,551.9,422.67
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,605.09,459.03
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,653.63,489.25
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,701.57,517.31
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,744.11,543.17
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,785.13,567.69
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,822.3,589.96
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,852.52,607.63
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,879.21,624.31
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,903.07,639.27
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,920.01,648.62
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,933.67,656.04
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,942.69,660.94
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,948.37,663.93
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,946.28,662.79
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,940.8,659.72
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,932.09,654.26
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,920.08,646.87
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,898.84,632.97
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,874.86,617.45
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,852.17,603.61
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,823.17,585.71
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,787.64,563.9
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,750.29,540.72
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,709.31,515.62
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,666.77,487.62
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,619.01,454.15
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,570.29,419.28
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,519.37,382.7
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,468.65,345.15
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,413.91,303.05
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,361.43,261.61
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,307.0,218.2
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,255.41,176.31
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,202.77,134.28
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,155.19,97.4
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,108.91,64.65
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,69.38,41.46
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.46,28.98
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.1,18.69
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.17,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,42.6,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,97.63,63.95
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,151.25,110.45
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,214.06,162.82
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,271.2,210.32
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,338.05,264.07
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,404.89,315.49
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,476.67,368.52
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,530.75,406.22
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,585.93,443.2
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,600.54,449.19
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,603.92,447.38
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,685.2,503.57
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,764.92,554.08
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,688.34,496.85
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,588.37,421.97
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,603.51,432.15
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,608.15,434.51
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,713.37,506.99
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,820.44,577.48
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,810.05,568.4
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,797.12,558.95
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,864.08,605.52
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,921.98,640.66
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,912.82,634.32
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,900.57,626.9
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,881.91,616.19
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,860.48,603.8
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,834.77,587.66
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,806.57,569.99
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,773.23,549.49
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,737.79,527.53
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,697.69,501.03
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,656.03,472.77
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,609.95,441.34
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,563.15,408.63
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,512.91,373.14
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,462.97,336.77
