Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,368.08,275.03
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,315.65,231.37
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,261.36,185.9
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,210.37,142.82
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,158.87,101.1
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,113.76,67.21
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,70.21,39.87
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.4,27.01
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.75,16.97
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.52,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,33.22,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,91.08,41.36
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,154.37,110.64
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,225.91,172.57
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,286.88,226.09
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,354.21,283.52
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,412.62,332.36
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,473.92,381.88
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,420.69,337.72
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,332.35,264.2
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,276.48,218.34
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,215.11,167.29
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,310.43,242.23
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,410.54,318.35
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,367.57,283.24
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,331.06,253.28
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,444.98,339.94
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,552.15,418.65
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,344.17,262.53
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,128.51,94.97
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,318.53,241.89
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,516.12,387.07
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,432.51,323.81
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,357.94,267.4
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,315.49,236.12
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,280.98,210.38
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,405.26,304.72
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,526.12,393.57
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,378.59,285.22
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,238.47,179.44
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,346.31,262.94
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,448.6,339.76
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,318.74,242.59
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,196.98,149.33
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,377.96,294.41
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,519.91,401.6
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,311.81,240.76
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,142.34,107.97
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,243.94,185.55
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,310.56,228.88
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,256.64,182.91
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,206.09,139.9
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,154.91,97.79
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,109.05,62.98
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,65.55,36.36
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.15,24.91
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.3,17.1
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.58,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.36,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,16.41,2.83
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,37.49,24.37
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,58.14,42.18
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,83.2,63.39
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,109.12,85.19
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,139.89,110.45
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,166.96,132.27
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,213.45,170.04
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,261.99,209.03
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,231.7,183.24
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,192.68,150.41
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,147.68,113.87
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,103.92,78.3
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,74.99,54.85
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,46.43,31.76
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,142.34,108.17
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,241.14,185.11
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,274.45,210.56
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,307.78,235.96
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,313.74,240.24
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,327.29,250.35
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,187.65,142.84
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,59.07,41.47
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,231.42,177.42
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,404.39,308.96
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,422.64,322.69
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,439.91,336.03
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,347.9,266.29
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,255.55,195.3
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,322.34,247.66
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,383.1,294.47
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,339.58,261.15
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,297.72,229.16
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,312.55,241.49
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,323.83,250.64
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,179.23,138.14
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,39.61,26.61
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,60.41,43.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,81.16,60.67
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,71.06,52.74
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,60.89,44.65
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,50.24,35.94
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,39.59,27.1
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,29.92,19.0
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,20.26,11.6
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.53,4.33
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.82,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.46,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.49,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.96,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.41,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.78,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.71,0.82
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,9.16,2.03
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.61,3.21
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.54,4.78
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,14.48,6.33
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.86,9.06
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,21.25,11.76
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,68.18,49.71
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,115.93,87.53
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,109.85,82.27
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,103.85,77.2
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,196.5,149.48
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,291.07,220.98
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,299.78,226.55
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,316.6,238.34
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,215.54,161.93
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,124.5,91.83
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,108.25,79.15
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,92.08,66.47
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,94.52,68.37
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,96.95,70.26
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,97.43,70.65
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,97.9,71.06
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,157.16,116.95
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,216.25,162.04
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,209.57,157.01
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,202.95,152.18
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,357.73,272.68
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,494.95,374.84
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,513.16,390.09
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,511.78,389.72
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,459.08,348.9
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,407.75,308.1
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,231.54,173.88
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,96.29,71.83
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,83.79,62.31
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,71.34,52.54
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,100.05,67.19
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,104.37,62.6
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,63.37,37.8
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,38.94,27.1
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,28.08,16.09
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,30.27,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,82.86,22.86
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,148.45,104.18
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,221.49,167.22
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,282.46,220.34
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,350.02,277.32
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,224.1,179.31
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,49.27,34.97
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,109.08,83.67
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,171.86,133.28
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,158.42,121.72
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,145.04,110.4
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,241.37,185.63
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,335.63,256.56
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,387.73,294.45
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,449.77,338.86
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,397.08,298.56
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,351.8,263.77
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,411.16,307.18
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,470.7,349.34
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,704.17,522.98
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,907.88,658.02
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,906.51,653.53
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,901.68,648.95
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,891.09,642.13
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,877.12,633.27
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,858.54,621.53
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,836.77,607.79
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,808.97,589.71
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,778.34,569.8
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,743.52,546.29
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,706.19,521.05
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,664.22,492.86
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,620.49,461.48
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,573.37,427.2
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,525.08,391.11
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,472.97,351.86
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,419.5,310.23
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,364.07,265.19
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,309.64,219.7
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,253.4,172.51
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,200.01,127.58
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,146.29,84.5
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,97.55,49.31
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,49.34,22.82
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,25.63,15.73
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,18.19,7.96
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,12.78,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,32.91,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,89.35,17.52
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,156.79,109.47
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,231.21,174.01
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,293.63,228.41
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,362.56,286.28
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,420.66,333.05
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,483.68,381.15
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,538.59,421.33
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,594.16,460.21
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,643.68,491.56
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,692.52,520.17
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,729.03,541.04
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,768.1,563.14
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,803.03,580.71
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,835.66,596.25
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,860.84,609.08
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,882.99,619.87
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,899.29,625.68
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,912.23,629.4
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,919.25,632.9
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,922.75,634.48
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,920.09,631.26
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,913.87,626.13
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,902.62,619.44
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,887.93,610.83
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,864.95,597.0
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,839.11,581.51
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,810.44,564.58
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,779.01,545.88
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,683.08,483.61
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,592.16,420.62
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,614.73,439.47
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,617.86,443.15
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,568.73,408.28
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,518.79,372.5
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,465.9,333.98
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,413.3,294.47
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,357.66,251.49
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,302.66,208.0
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,247.18,164.25
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,195.15,122.81
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,142.76,83.25
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,97.26,52.2
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,53.67,28.86
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,32.57,21.08
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.38,9.49
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,12.78,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,20.02,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,55.42,3.27
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,115.62,80.59
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,178.84,135.15
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,238.08,186.0
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,304.57,241.78
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,188.18,150.45
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,37.66,25.59
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,50.24,35.89
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,62.83,45.96
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,85.24,63.67
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,108.25,81.48
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,125.76,94.78
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,143.28,107.88
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,149.11,111.79
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,154.96,115.72
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,144.71,107.53
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,134.6,99.55
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,135.03,99.46
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,135.47,99.34
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,142.81,104.76
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,150.13,110.11
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,165.72,121.44
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,181.26,132.56
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,160.08,116.78
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,139.09,101.2
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,154.46,112.75
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,169.71,123.98
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,156.62,114.2
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,143.68,104.64
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,164.93,120.79
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,185.91,136.52
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,185.0,136.15
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,184.04,135.88
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,169.56,125.31
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,155.35,114.97
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,135.94,100.72
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,116.63,86.33
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,88.85,65.07
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,138.32,98.23
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,188.43,127.44
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,140.78,90.73
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,99.15,61.37
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,59.7,37.87
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,40.52,27.94
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,24.47,10.79
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,8.85,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,12.45,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,29.97,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,86.75,60.01
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,141.46,107.22
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,197.81,155.44
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,260.67,208.6
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,183.0,146.8
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,78.01,59.28
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,91.45,70.14
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,104.89,80.71
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,85.25,64.35
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,66.72,48.99
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,65.27,47.58
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,63.83,46.18
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,77.41,56.85
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,91.0,67.41
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,117.24,88.01
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,143.6,108.51
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,161.27,121.94
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,178.97,135.28
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,228.98,173.31
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,279.14,210.75
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,432.59,326.32
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,569.63,425.17
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,423.34,317.61
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,269.05,201.67
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,239.57,179.92
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,210.43,157.95
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,307.58,232.28
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,398.94,300.33
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,450.92,340.33
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,492.68,372.34
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,332.9,253.1
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,180.52,135.98
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,255.39,194.93
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,322.92,246.43
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,291.56,222.83
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,260.76,199.58
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,134.83,101.86
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,13.51,5.38
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,111.0,78.35
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,183.11,126.51
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,136.12,89.82
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,95.54,60.92
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,59.47,39.22
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,38.96,26.75
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,22.87,8.34
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.88,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.64,1.85
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,16.39,7.82
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,25.57,15.68
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,34.75,23.49
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,43.94,31.2
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,53.14,38.81
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,89.94,69.02
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,127.91,99.58
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,117.34,90.46
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,107.28,81.93
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,133.98,103.02
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,160.76,123.82
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,166.3,127.59
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,171.92,131.49
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,154.65,117.51
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,137.62,103.83
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,227.44,173.13
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,327.17,247.02
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,300.78,226.63
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,283.1,213.31
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,260.17,195.83
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,237.47,178.5
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,236.64,177.93
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,235.78,177.29
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,445.01,335.82
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,640.93,473.53
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,680.66,502.17
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,708.87,523.94
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,607.24,449.96
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,513.42,381.21
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,490.05,366.07
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,464.92,348.76
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,413.96,311.39
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,365.24,275.41
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,363.49,273.84
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,350.02,261.66
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,276.52,205.93
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,217.18,161.84
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,181.56,134.56
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,149.2,109.79
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,115.51,84.0
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,86.85,62.43
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,59.28,41.82
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,37.72,25.57
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,19.67,4.56
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,14.52,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,37.53,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,102.46,70.3
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,165.31,125.43
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,224.45,176.11
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,290.86,231.36
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,347.72,276.71
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,408.37,322.6
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,298.83,236.67
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,154.91,119.9
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,228.28,178.01
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,298.71,231.09
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,386.38,297.39
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,470.1,359.14
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,534.02,404.46
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,590.7,444.1
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,564.44,422.92
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,525.43,393.24
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,508.0,379.19
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,489.22,364.02
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,512.76,381.26
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,535.71,397.8
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,465.69,346.19
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,404.27,300.39
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,362.16,269.69
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,314.73,234.74
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,309.64,231.31
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,309.32,231.26
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,408.85,306.57
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,497.8,371.85
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,528.63,395.79
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,548.52,411.77
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,443.59,334.51
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,349.67,264.35
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,231.57,175.77
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,118.86,88.72
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,106.26,79.38
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,93.7,69.82
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,138.92,105.48
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,178.43,135.63
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,150.95,114.15
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,124.82,93.75
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,97.96,72.65
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,73.12,53.09
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,52.32,36.48
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.09,20.64
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,16.41,0.59
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,50.45,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,114.19,76.31
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,180.17,134.65
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,240.67,187.29
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,310.69,246.91
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,228.52,183.18
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,114.51,88.86
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,153.37,120.48
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,200.37,157.84
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,255.47,201.32
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,312.78,245.69
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,404.48,316.69
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,501.76,389.71
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,482.6,372.17
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,468.61,358.82
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,504.14,384.86
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,539.64,410.43
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,474.3,359.38
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,398.4,300.6
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,299.81,226.89
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,198.39,149.37
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,164.18,123.14
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,130.35,96.88
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,220.93,166.98
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,311.84,235.62
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,438.37,331.34
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,547.7,411.45
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,543.54,409.39
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,541.67,409.4
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,504.1,382.08
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,471.22,358.06
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,283.5,217.14
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,103.56,76.71
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,185.81,141.89
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,263.12,201.61
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,253.55,194.63
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,241.83,185.82
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,268.47,203.25
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,271.41,198.36
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,220.36,156.01
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,173.77,117.93
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,126.27,81.71
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,86.74,54.76
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,51.79,38.21
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,35.06,22.91
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,18.05,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
