Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,26.8,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,95.91,63.18
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,158.12,118.13
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,97.77,74.1
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,27.02,16.88
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,34.27,22.95
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,41.52,28.88
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,77.18,58.02
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,114.45,87.87
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,126.3,96.87
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,138.17,105.81
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,139.74,106.73
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,141.42,107.76
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,383.35,299.99
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,614.58,471.99
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,731.09,558.53
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,837.72,632.58
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,708.29,536.19
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,553.41,416.44
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,502.6,378.59
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,442.9,333.42
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,435.81,327.48
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,428.53,321.25
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,551.56,414.58
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,668.89,500.28
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,616.03,460.71
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,559.32,419.12
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,671.26,507.02
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,755.36,569.78
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,720.11,545.06
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,682.39,518.8
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,639.29,486.97
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,594.68,453.43
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,546.57,416.78
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,497.41,378.37
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,444.14,336.27
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,391.34,293.29
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,335.32,246.39
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,279.85,199.14
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,224.38,152.16
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,172.77,109.02
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,120.97,69.4
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,76.9,40.8
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,36.04,24.88
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,26.94,16.09
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.25,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,56.46,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,136.57,89.5
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,213.86,160.08
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,277.9,216.03
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,349.23,275.9
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,288.75,230.59
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,184.28,146.36
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,270.34,216.62
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,365.57,291.35
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,522.92,414.51
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,686.17,535.81
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,728.82,564.06
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,769.71,591.79
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,799.03,610.08
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,830.54,629.88
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,855.85,645.8
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,878.14,659.72
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,893.66,667.83
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,905.8,673.8
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,912.72,677.28
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,916.08,678.57
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,913.03,674.9
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,906.41,669.07
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,894.1,660.51
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,878.34,649.83
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,857.03,634.75
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,832.53,617.66
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,802.51,598.1
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,769.7,576.6
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,731.75,551.75
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,691.69,524.98
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,647.11,493.38
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,601.0,459.83
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,550.64,421.34
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,499.67,381.39
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,445.96,338.21
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,392.64,294.16
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,336.06,246.69
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,281.55,200.0
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,223.4,151.08
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,170.6,107.05
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,117.95,66.49
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,72.18,36.82
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,30.25,20.13
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,23.32,13.05
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,11.56,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,91.59,59.43
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,163.8,124.16
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,216.68,171.39
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,274.51,221.57
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,327.12,265.74
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,383.23,310.99
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,474.67,382.6
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,569.76,454.1
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,575.98,454.44
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,565.94,443.03
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,656.94,509.27
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,747.08,568.53
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,727.08,550.83
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,689.96,520.36
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,778.45,580.38
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,857.04,627.84
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,872.63,634.07
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,884.94,639.01
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,891.68,640.85
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,894.95,640.59
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,891.47,637.13
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,884.51,631.71
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,872.4,623.21
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,856.93,612.8
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,835.83,597.81
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,811.68,581.09
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,781.91,562.85
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,749.46,542.86
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,712.41,519.72
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,673.25,494.49
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,630.11,465.49
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,585.78,434.75
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,536.36,399.4
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,486.46,362.46
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,433.36,322.48
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,380.79,281.28
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,324.8,235.69
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,269.7,189.75
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,214.54,143.75
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,163.38,101.63
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,112.39,63.25
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,68.78,35.77
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,30.84,20.48
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,23.65,12.87
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,15.73,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,93.93,59.01
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,172.0,129.12
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,233.51,183.09
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,302.88,242.56
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,363.87,294.01
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,428.99,347.02
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,457.53,369.12
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,478.69,384.56
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,559.23,445.02
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,641.54,504.31
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,683.43,531.06
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,721.29,554.03
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,763.07,579.04
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,803.63,602.38
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,823.86,611.43
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,846.17,621.77
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,816.59,597.95
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,767.85,559.96
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,833.17,603.5
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,884.57,633.17
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,775.4,559.01
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,648.08,467.54
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,652.4,471.82
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,654.88,473.26
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,659.36,475.98
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,665.82,479.77
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,648.88,468.99
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,629.58,456.8
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,541.1,395.54
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,461.23,339.38
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,457.78,339.08
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,446.97,332.42
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,471.93,352.46
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,475.71,354.92
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,423.28,315.06
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,371.73,274.84
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,315.89,229.86
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,263.74,186.91
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,210.33,143.15
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,161.63,103.83
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,113.05,67.64
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,70.74,40.59
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,36.25,25.0
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,25.83,14.08
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,30.17,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,102.29,62.45
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,173.27,130.11
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,236.04,185.27
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,306.52,245.59
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,368.17,297.46
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,434.14,350.96
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,489.93,395.42
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,547.18,439.65
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,597.6,477.52
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,648.07,514.47
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,687.55,540.87
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,728.29,567.52
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,765.1,590.88
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,800.05,612.62
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,825.42,628.63
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,847.93,642.7
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,863.57,651.14
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,875.98,657.48
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,877.59,657.9
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,880.94,659.73
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,878.07,656.19
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,871.83,650.57
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,860.25,642.77
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,845.41,632.91
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,827.24,621.19
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,802.41,604.93
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,773.25,585.4
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,741.49,564.03
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,642.4,490.9
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,550.82,421.03
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,492.48,378.47
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,440.71,339.88
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,469.95,363.67
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,477.36,368.29
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,423.17,324.55
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,370.64,281.07
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,315.62,234.23
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,262.9,188.55
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,208.48,142.18
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,158.44,100.52
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,108.82,62.92
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,66.28,36.33
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,32.54,21.98
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,23.36,11.61
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,28.88,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,100.45,59.07
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,171.79,128.78
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,235.13,184.97
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,307.3,247.64
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,184.35,150.26
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,28.95,18.87
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,72.2,55.13
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,117.98,92.71
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,128.21,100.57
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,138.49,108.4
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,126.6,98.44
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,115.14,88.9
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,215.27,169.47
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,314.3,246.54
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,243.93,190.14
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,169.66,130.62
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,213.63,164.97
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,257.84,198.74
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,197.56,151.59
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,138.39,104.99
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,243.11,187.39
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,356.42,273.76
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,413.37,317.23
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,474.99,363.59
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,374.45,286.97
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,278.51,213.03
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,288.19,220.95
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,301.29,231.18
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,249.36,191.49
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,202.48,155.39
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,200.22,154.31
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,197.86,153.07
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,180.5,139.7
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,163.48,126.58
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,142.71,110.37
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,122.2,94.24
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,108.12,83.15
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,94.09,71.96
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,138.88,98.85
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,155.5,99.39
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,106.3,62.45
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,65.01,37.04
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.31,22.62
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.59,10.88
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,34.74,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,111.35,62.46
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,192.55,143.89
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,256.78,201.97
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,329.09,265.51
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,390.99,319.43
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,454.79,373.25
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,510.85,418.95
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,567.93,463.93
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,617.37,500.76
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,666.33,535.13
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,707.9,563.23
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,743.16,586.22
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,776.64,607.64
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,807.71,627.07
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,832.43,643.05
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,854.14,656.94
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,869.89,665.39
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,882.31,671.62
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,888.29,674.79
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,890.74,675.71
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,887.81,671.79
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,881.32,665.62
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,868.78,656.75
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,852.81,645.69
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,611.22,470.29
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,364.7,277.39
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,462.19,354.63
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,550.37,421.73
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,622.27,479.62
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,665.79,515.27
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,621.16,481.23
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,575.08,445.85
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,525.28,406.79
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,474.69,366.05
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,420.48,321.99
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,366.88,277.07
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,310.79,228.78
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,257.05,181.72
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,200.46,133.19
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,149.54,90.73
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,98.57,53.07
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,55.71,28.19
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,26.94,17.01
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,19.97,7.09
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,12.06,1.84
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,21.23,11.69
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,33.8,22.68
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,46.38,33.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,60.36,45.47
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,74.36,57.13
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,162.7,131.33
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,260.83,211.79
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,178.65,143.5
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,99.4,76.83
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,109.32,84.8
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,119.24,92.63
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,133.22,103.52
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,147.21,114.29
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,165.89,129.05
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,184.62,143.76
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,175.42,135.94
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,166.33,128.31
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,169.55,130.8
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,172.76,133.28
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,219.88,170.05
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,267.03,206.2
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,215.34,165.88
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,164.49,126.02
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,222.03,171.15
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,279.25,215.07
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,263.93,203.24
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,248.79,191.74
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,259.08,200.09
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,271.35,209.9
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,242.49,187.7
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,216.9,168.03
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,201.33,156.18
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,185.92,144.38
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,144.54,111.82
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,104.11,79.67
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,91.54,69.73
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,79.02,59.68
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,67.01,50.01
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,55.04,40.2
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,42.5,29.64
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,29.93,18.94
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,19.78,10.92
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.91,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.89,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.78,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,9.64,2.33
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,13.5,5.67
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,17.84,9.37
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,22.19,13.04
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,25.57,15.86
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,28.96,18.64
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,38.63,26.64
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,48.31,34.58
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,43.97,30.87
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,39.62,27.18
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,29.47,18.69
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,19.32,10.25
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,19.81,10.62
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,20.3,11.0
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,23.2,13.35
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,26.11,15.7
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,26.59,16.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,27.08,16.46
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,30.95,19.61
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,34.83,22.75
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,29.5,18.42
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,24.18,14.09
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,26.6,16.07
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,29.01,18.06
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,33.36,21.68
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,37.71,25.33
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,46.9,32.9
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,56.1,40.5
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,34.31,22.67
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.56,4.75
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,20.28,11.19
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,28.01,17.65
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,17.38,8.88
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.75,0.02
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,6.27,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.79,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.82,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.85,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.89,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.93,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.96,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,97.32,41.7
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,216.07,160.77
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,283.37,224.44
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,358.34,292.81
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,420.94,349.16
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,486.62,406.07
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,539.75,450.88
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,596.9,497.23
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,646.84,536.59
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,695.79,572.35
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,737.9,601.76
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,777.98,629.19
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,811.89,651.93
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,843.07,672.49
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,867.22,687.19
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,888.05,699.45
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,902.61,707.53
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,913.55,713.13
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,919.22,716.15
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,921.1,716.64
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,916.79,711.52
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,908.68,703.92
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,895.28,693.77
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,878.2,681.18
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,855.95,664.43
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,830.29,645.37
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,798.81,623.15
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,764.32,598.74
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,725.64,571.45
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,684.46,541.35
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,638.65,505.59
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,591.02,467.63
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,540.01,426.11
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,488.0,382.67
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,432.24,335.64
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,376.64,287.35
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,318.33,235.86
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,261.65,184.91
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,201.66,131.96
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,147.04,85.6
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,92.36,45.47
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,45.22,20.54
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,21.65,12.59
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,16.21,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
