Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,93.83,34.63
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,204.97,152.94
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,272.57,216.44
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,348.07,284.39
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,410.81,339.79
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,476.82,395.62
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,533.87,442.89
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,591.71,489.15
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,637.89,525.43
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,687.13,561.64
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,729.29,590.37
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,769.53,617.17
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,804.09,639.64
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,836.05,660.02
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,861.25,675.09
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,883.2,687.81
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,898.51,695.85
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,910.25,701.5
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,915.77,704.27
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,917.54,704.62
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,913.84,700.42
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,906.37,693.83
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,892.96,684.26
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,875.93,672.34
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,853.22,656.6
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,827.16,638.6
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,795.85,616.94
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,761.57,593.14
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,722.47,564.99
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,680.96,533.7
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,635.26,499.62
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,587.81,463.23
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,536.06,421.65
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,483.47,378.24
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,427.36,331.26
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,371.59,283.15
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,312.3,230.79
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,255.94,180.13
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,197.76,129.41
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,143.72,84.17
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,90.2,45.33
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,44.36,21.68
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,22.44,13.23
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.4,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.85,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,90.24,25.92
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,198.07,147.38
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,264.96,210.6
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,339.91,277.98
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,402.69,333.21
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,469.01,388.93
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,525.29,435.33
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,582.36,480.65
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,628.41,515.2
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,677.6,549.55
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,719.06,577.18
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,758.61,602.89
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,792.67,624.58
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,824.11,644.18
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,784.37,614.02
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,726.29,569.88
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,812.94,631.44
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,897.17,686.7
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,902.57,687.05
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,904.27,685.87
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,900.27,681.01
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,892.56,673.88
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,878.73,664.06
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,861.35,652.02
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,839.04,637.31
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,813.45,620.4
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,782.54,599.82
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,748.72,577.15
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,668.27,519.38
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,592.15,461.97
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,545.97,427.48
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,499.9,392.05
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,492.73,385.97
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,473.69,368.74
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,401.49,310.23
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,335.6,255.73
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,293.56,216.84
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,248.08,173.93
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,190.8,124.22
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,137.74,80.17
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,85.55,42.98
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,41.6,21.1
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,22.2,12.8
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,14.58,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.36,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,84.76,15.4
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,188.84,139.84
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,255.32,202.68
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,330.67,270.24
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,390.45,323.06
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,456.81,378.91
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,513.61,424.49
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,571.43,468.74
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,622.17,505.9
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,672.29,540.66
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,713.99,567.59
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,749.36,589.32
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,783.81,610.44
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,815.78,629.47
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,840.58,644.5
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,862.26,657.38
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,877.59,664.73
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,889.45,669.84
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,895.1,672.14
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,897.1,672.22
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,892.79,667.03
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,884.84,659.67
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,871.23,649.19
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,854.11,636.57
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,831.08,619.0
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,804.85,599.5
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,774.09,577.39
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,740.52,553.5
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,701.62,525.82
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,660.47,494.87
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,615.22,462.72
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,568.45,428.58
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,517.39,390.29
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,465.3,349.98
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,410.12,306.95
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,355.51,262.62
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,298.1,214.53
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,242.85,167.09
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,186.18,119.26
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,134.08,77.18
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,80.84,40.16
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,37.72,19.29
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,20.6,10.99
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,12.62,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,78.32,3.38
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,175.48,127.07
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,239.16,186.67
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,311.64,250.71
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,370.62,302.03
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,431.03,352.56
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,486.04,397.16
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,542.15,440.88
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,588.74,475.23
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,634.52,507.8
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,675.18,535.66
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,714.17,561.94
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,745.3,581.21
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,769.2,595.21
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,792.33,608.98
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,812.56,620.68
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,826.15,628.27
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,836.42,633.73
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,841.29,635.97
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,842.81,636.09
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,838.15,631.43
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,830.15,624.7
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,817.79,615.48
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,802.19,604.2
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,780.69,588.34
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,756.21,570.6
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,726.84,550.24
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,694.92,528.13
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,657.82,500.89
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,619.93,472.03
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,576.56,439.39
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,531.96,405.17
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,482.63,366.68
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,433.35,327.29
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,381.22,284.84
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,330.07,242.12
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,274.22,195.44
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,222.55,151.66
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,169.76,108.23
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,121.99,70.75
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,75.29,39.51
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,38.0,21.49
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,22.31,11.65
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,14.74,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,59.13,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,130.79,94.12
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,191.69,150.05
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,261.89,211.72
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,260.94,214.31
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,243.08,200.67
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,308.44,255.53
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,388.11,320.29
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,376.84,309.09
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,358.37,291.91
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,449.17,364.25
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,546.7,438.82
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,500.46,398.5
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,447.21,353.43
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,566.23,446.85
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,691.25,539.7
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,667.34,516.56
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,631.66,486.61
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,613.78,471.76
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,594.24,455.6
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,543.3,416.22
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,500.17,382.4
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,486.09,371.68
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,471.73,360.55
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,474.46,362.68
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,475.88,363.66
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,474.48,362.75
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,471.14,360.32
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,466.22,356.44
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,454.4,347.42
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,496.87,381.73
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,519.16,398.98
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,469.56,360.28
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,420.77,321.89
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,369.6,280.94
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,320.09,240.09
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,266.36,195.61
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,216.01,153.45
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,165.65,112.18
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,121.06,77.27
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,77.49,47.05
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,42.53,27.43
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.64,15.56
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,42.95,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,95.92,67.57
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,148.09,115.12
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,213.11,171.39
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,269.27,219.82
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,331.9,272.49
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,365.82,300.05
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,397.25,324.53
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,444.87,361.24
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,493.24,397.38
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,508.75,406.06
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,511.88,405.53
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,558.83,438.63
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,597.12,464.45
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,680.17,524.67
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,769.94,585.55
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,786.92,594.05
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,801.15,601.66
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,807.65,605.32
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,811.17,607.2
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,808.49,603.97
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,802.78,598.94
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,791.22,591.29
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,776.76,581.86
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,762.9,572.55
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,747.07,561.94
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,643.16,487.17
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,540.6,410.93
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,584.67,447.48
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,610.01,468.04
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,566.57,435.21
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,522.13,401.46
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,472.98,363.55
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,424.28,324.79
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,371.71,282.17
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,320.51,239.45
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,266.11,193.45
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,215.7,150.45
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,164.01,107.76
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,118.16,71.92
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,72.67,41.38
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,37.57,26.42
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.06,11.26
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.78,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,57.95,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,131.26,90.93
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,192.53,147.38
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,264.01,208.68
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,326.0,261.7
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,392.98,317.25
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,448.08,361.29
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,504.99,405.24
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,554.7,442.4
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,604.67,478.69
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,646.11,508.94
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,683.75,535.09
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,722.97,560.86
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,760.78,585.28
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,785.04,599.58
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,801.71,608.72
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,816.07,616.88
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,827.23,622.94
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,833.3,625.91
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,836.01,626.77
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,831.91,622.51
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,824.45,616.22
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,811.92,607.85
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,796.14,597.44
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,774.77,583.31
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,750.43,567.22
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,720.96,547.56
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,688.93,526.08
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,574.65,439.41
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,466.51,356.35
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,506.54,389.75
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,524.35,403.88
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,474.79,364.66
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,425.15,324.65
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,372.58,281.58
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,321.07,238.12
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,265.74,190.7
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,214.44,146.27
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,161.23,102.0
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,113.42,64.66
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,67.17,34.47
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.28,19.94
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,19.71,7.91
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,11.8,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,51.53,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,137.9,93.31
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,200.22,152.08
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,272.16,214.08
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,333.24,266.52
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,399.14,321.1
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,453.72,365.32
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,509.99,409.4
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,556.74,444.18
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,605.92,479.62
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,646.9,508.0
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,686.47,533.89
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,718.74,553.1
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,748.71,570.43
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,773.06,583.87
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,794.63,595.24
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,808.67,601.97
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,819.5,606.65
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,825.11,609.73
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,827.43,610.82
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,822.46,607.82
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,814.23,602.83
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,801.14,594.71
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,784.92,584.58
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,765.18,571.46
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,745.28,558.21
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,715.69,538.94
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,683.53,517.82
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,570.01,433.26
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,462.7,351.86
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,501.62,384.24
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,518.24,397.42
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,468.18,357.64
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,418.6,317.59
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,365.89,274.51
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,313.28,230.41
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,258.78,184.07
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,207.89,140.58
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,156.13,98.29
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,109.99,62.93
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,64.66,33.77
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,29.49,19.07
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,18.99,6.29
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.83,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,54.29,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,145.0,96.22
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,207.35,157.08
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,279.46,219.91
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,340.6,273.08
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,406.55,328.45
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,459.3,371.95
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,515.96,417.01
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,564.8,454.12
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,613.49,490.04
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,654.04,518.87
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,693.07,545.61
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,722.84,564.25
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,755.04,584.47
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,778.76,598.87
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,799.58,611.22
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,813.43,618.99
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,823.98,624.6
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,830.05,628.18
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,832.71,629.57
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,827.98,624.8
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,819.86,617.9
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,807.16,608.95
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,791.2,597.88
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,768.78,582.67
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,743.46,565.51
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,713.83,545.29
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,681.63,523.19
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,643.9,494.31
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,605.42,464.43
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,561.41,431.63
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,516.25,397.06
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,466.38,357.23
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,416.69,316.55
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,364.16,273.13
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,312.82,229.59
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,257.67,182.3
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,206.55,138.26
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,153.96,95.26
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,106.88,59.39
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,61.3,30.57
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,26.88,16.68
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.01,1.53
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,49.53,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,132.95,85.72
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,196.28,147.57
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,269.13,210.31
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,330.65,263.23
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,397.0,318.41
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,452.21,362.49
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,509.14,406.02
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,558.13,441.36
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,604.96,473.79
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,645.92,501.36
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,685.45,526.18
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,722.41,549.19
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,757.62,570.67
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,776.84,579.66
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,797.82,589.73
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,812.54,596.0
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,824.03,600.14
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,829.44,601.53
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,831.47,600.83
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,827.36,595.13
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,819.86,587.44
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,807.12,580.26
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,791.12,571.07
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,769.34,557.07
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,744.56,541.15
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,714.43,523.74
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,681.75,504.25
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,644.01,478.98
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,605.45,452.28
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,561.24,420.06
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,515.86,386.13
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,465.99,347.97
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,416.15,308.7
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,363.27,266.44
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,311.55,223.87
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,255.66,177.27
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,203.93,133.76
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,150.94,91.34
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,103.61,56.08
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,58.25,28.4
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,26.2,15.84
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,12.72,0.06
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
