Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,31.11,9.08
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,66.43,48.11
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,101.44,79.44
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,137.85,111.45
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,171.56,140.8
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,206.23,170.41
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,240.55,199.3
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,276.39,228.96
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,431.15,357.8
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,589.08,484.51
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,630.92,516.43
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,669.19,545.91
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,695.39,565.63
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,719.07,583.28
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,543.66,442.23
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,337.52,271.1
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,342.93,275.75
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,348.08,279.72
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,481.15,390.04
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,603.18,488.71
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,676.15,548.12
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,732.64,592.88
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,713.19,578.13
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,690.48,560.77
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,659.67,537.03
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,626.37,510.9
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,588.95,480.11
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,549.43,447.02
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,505.35,409.53
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,460.57,370.61
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,410.5,326.65
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,360.59,281.82
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,307.31,233.91
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,255.71,186.81
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,201.57,138.43
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,151.78,95.21
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,99.68,54.51
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,56.6,26.7
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,19.64,9.72
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,14.74,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,97.24,30.48
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,211.34,160.15
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,271.4,218.25
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,342.47,282.4
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,399.16,333.15
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,458.18,383.98
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,508.7,426.21
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,559.47,467.18
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,600.53,499.51
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,636.14,526.83
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,670.46,551.63
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,702.82,573.95
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,726.76,589.2
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,747.75,602.12
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,762.42,610.29
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,773.8,616.08
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,779.02,617.14
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,780.73,615.76
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,777.03,610.96
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,769.78,603.82
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,756.49,593.26
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,739.79,580.41
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,718.18,563.08
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,693.37,543.62
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,663.52,520.63
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,630.95,495.14
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,593.33,465.5
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,553.54,433.63
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,509.07,397.52
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,463.3,359.51
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,413.92,318.02
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,364.22,275.11
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,310.83,228.73
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,258.66,182.5
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,203.96,134.47
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,151.67,89.82
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,99.61,50.36
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,54.75,22.66
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,16.92,7.27
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,12.78,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,99.86,19.81
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,219.47,163.62
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,283.89,225.47
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,354.79,288.39
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,410.65,337.76
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,468.54,386.76
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,512.93,423.53
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,560.51,461.3
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,600.46,492.79
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,638.88,522.29
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,670.31,544.13
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,699.41,563.34
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,720.65,576.54
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,738.86,587.48
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,751.22,594.44
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,760.23,599.07
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,764.32,599.97
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,764.96,598.56
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,704.78,553.74
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,635.51,499.27
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,607.93,478.16
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,582.1,457.88
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,633.68,498.21
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,668.02,524.47
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,572.82,449.98
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,479.53,376.89
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,461.21,363.31
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,439.72,346.36
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,449.26,352.82
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,442.82,345.09
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,393.33,303.29
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,344.63,261.36
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,293.63,217.5
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,244.44,174.39
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,190.25,127.92
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,142.13,87.88
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,93.8,51.62
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,53.64,26.35
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.81,10.49
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,93.54,4.65
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,205.98,153.51
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,267.27,214.97
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,340.24,282.02
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,397.98,335.0
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,458.18,388.25
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,509.59,432.75
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,561.31,476.11
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,603.77,509.83
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,640.83,538.51
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,676.24,564.56
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,709.66,587.53
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,734.83,604.88
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,757.04,619.87
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,771.7,628.22
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,783.0,634.12
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,789.57,637.74
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,792.57,638.86
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,788.64,634.19
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,781.13,627.1
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,768.27,617.4
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,751.94,605.31
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,730.1,588.17
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,705.02,568.42
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,674.87,544.66
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,641.95,518.4
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,603.4,487.57
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,562.69,454.32
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,517.86,416.8
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,471.68,377.2
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,420.96,332.97
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,369.97,287.36
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,316.06,238.78
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,262.76,190.01
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,206.79,139.71
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,154.4,94.02
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,100.89,52.69
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,55.04,24.09
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,18.21,7.83
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,12.78,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,97.96,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,218.29,161.31
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,283.16,227.15
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,354.7,292.53
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,411.4,343.88
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,470.21,394.69
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,515.75,432.28
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,564.5,470.55
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,604.84,500.25
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,643.66,527.46
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,676.02,547.14
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,705.92,563.5
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,728.47,576.75
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,747.99,587.74
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,761.29,593.92
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,771.2,597.82
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,775.38,600.06
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,776.05,600.07
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,770.5,595.55
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,761.45,588.79
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,702.72,547.54
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,641.49,502.39
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,578.55,454.74
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,521.25,410.47
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,579.98,457.75
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,618.12,487.34
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,580.37,457.0
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,540.71,425.27
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,496.15,389.47
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,450.52,351.83
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,401.29,310.5
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,351.96,267.86
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,299.22,222.16
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,248.11,176.92
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,193.74,129.43
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,143.82,87.12
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,93.56,49.25
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,51.48,23.38
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,19.23,7.96
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,79.13,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,176.05,126.01
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,236.54,186.2
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,304.51,246.92
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,359.75,295.81
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,415.41,343.39
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,263.2,220.52
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,66.79,52.07
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,60.89,47.14
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,55.08,41.98
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,77.38,60.67
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,100.58,79.64
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,131.55,104.78
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,162.81,129.59
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,149.47,118.16
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,136.49,107.31
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,166.34,131.21
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,196.31,154.65
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,205.83,161.86
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,215.26,169.14
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,287.35,226.41
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,352.05,276.2
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,328.44,257.63
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,305.37,240.08
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,286.98,226.04
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,268.93,212.18
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,281.81,222.55
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,294.86,232.43
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,310.85,244.67
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,315.97,247.39
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,334.49,258.3
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,333.63,251.12
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,282.67,207.33
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,234.24,165.38
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,183.09,121.5
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,135.76,82.13
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,88.04,47.24
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,48.66,23.14
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,18.39,6.74
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,11.8,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,57.71,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,128.11,90.76
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,188.28,149.28
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,256.88,210.25
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,313.53,260.31
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,374.62,312.52
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,428.66,357.61
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,484.35,402.61
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,527.69,436.74
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,570.52,469.64
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,613.61,501.46
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,656.0,531.95
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,680.82,548.28
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,700.4,560.52
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,719.49,571.84
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,735.74,581.06
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,742.49,585.24
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,746.05,587.34
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,744.17,585.02
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,738.99,580.51
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,726.71,571.75
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,711.32,560.63
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,677.88,534.4
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,644.87,508.36
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,615.48,485.82
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,584.1,461.41
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,550.08,434.93
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,514.09,406.29
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,470.62,371.55
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,426.73,335.6
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,380.57,296.51
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,334.47,256.52
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,283.12,212.08
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,234.28,169.32
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,183.44,125.62
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,136.81,86.66
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,89.14,51.19
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,50.29,26.44
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,20.53,7.57
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,10.81,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,48.58,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,131.14,90.86
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,189.36,149.35
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,255.56,208.28
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,311.46,257.74
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,371.92,309.33
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,422.89,350.99
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,475.09,391.92
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,518.05,424.81
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,560.54,456.38
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,595.14,481.44
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,628.26,504.85
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,653.34,522.78
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,676.17,538.85
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,694.61,550.65
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,710.45,560.37
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,716.87,564.36
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,720.3,566.41
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,718.44,564.07
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,716.01,561.51
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,703.44,552.38
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,687.93,541.02
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,674.28,530.35
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,656.77,516.62
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,627.38,493.89
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,595.67,469.13
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,559.15,440.55
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,520.78,409.91
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,477.21,374.21
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,432.87,337.1
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,385.31,296.77
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,337.82,255.5
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,286.46,211.2
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,236.32,167.32
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,184.51,122.46
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,136.72,82.44
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,87.91,46.53
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,47.6,22.06
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,17.66,5.11
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.81,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,66.75,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,172.09,115.29
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,235.11,183.3
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,301.93,243.84
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,359.14,295.12
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,419.29,346.87
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,467.93,386.77
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,516.88,425.08
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,558.62,456.13
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,599.31,485.04
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,634.05,508.41
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,662.82,526.29
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,686.88,540.39
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,708.21,552.28
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,723.23,558.46
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,735.13,562.4
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,740.7,564.83
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,742.95,565.15
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,739.84,560.91
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,733.35,554.58
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,721.08,546.31
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,705.57,535.98
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,683.17,520.5
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,657.96,502.07
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,628.78,480.88
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,597.12,457.51
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,561.0,430.41
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,522.84,401.12
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,479.55,366.82
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,435.64,331.16
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,387.9,291.97
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,340.01,251.52
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,288.22,207.71
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,238.15,164.48
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,185.46,119.65
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,136.58,79.3
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,87.12,43.42
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,45.9,19.28
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,16.18,3.54
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,60.99,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,157.94,101.24
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,221.0,169.97
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,290.23,231.25
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,346.71,281.09
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,403.68,329.7
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,452.99,369.84
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,502.79,408.68
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,545.04,439.55
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,586.39,468.35
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,619.3,490.25
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,650.27,510.01
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,675.29,526.7
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,697.7,541.04
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,714.06,550.66
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,727.41,558.23
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,729.51,557.39
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,732.47,557.37
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,729.96,553.24
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,724.17,547.07
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,712.53,538.57
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,697.72,528.07
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,677.2,512.67
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,653.72,494.85
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,624.61,473.74
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,593.08,450.52
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,558.51,424.98
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,520.35,396.1
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,477.41,362.56
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,433.5,327.34
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,385.33,287.95
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,337.32,247.62
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,285.67,204.54
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,235.95,162.21
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,183.12,118.07
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,134.68,78.76
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,84.73,42.73
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,44.37,19.03
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,11.3,0.27
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,58.17,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,150.56,92.81
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,213.69,164.96
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,282.09,226.91
